,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,""
2017/1/1 5:00,-1726 ,-2106 ,DS,DS,20.1 ,18.2 ,20.0 ,18.0 ,0.27 ,18.2 ,20.1 ,14.1 ,20.1 ,19.9 ,20.0 ,18.9 ,19.8 ,18.5 ,19.7 ,20.2 ,19.7 ,19.7 ,19.0 ,20.4 ,17.9 ,181.9 ,18.5 ,18.9 ,17.2 ,4.27 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0111 ,1.63E-05,5.0E+01,1.50E-02,003,15.9 ,23.83 ,ND,""
2017/1/1 11:00,-1733 ,-2112 ,DS,DS,20.0 ,18.2 ,20.0 ,17.9 ,0.26 ,18.2 ,20.1 ,14.1 ,20.1 ,19.9 ,20.0 ,18.9 ,19.7 ,18.5 ,19.7 ,20.2 ,19.7 ,19.7 ,19.0 ,20.4 ,17.9 ,182.0 ,18.5 ,18.8 ,17.3 ,4.24 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0107 ,1.63E-05,5.0E+01,1.00E-02,003,15.9 ,23.50 ,ND,""
2017/1/1 17:00,-1726 ,-2116 ,DS,DS,20.0 ,18.2 ,20.0 ,17.9 ,0.27 ,18.2 ,20.0 ,14.1 ,20.0 ,19.8 ,19.9 ,18.8 ,19.7 ,18.5 ,19.7 ,20.1 ,19.7 ,19.7 ,18.9 ,20.4 ,17.8 ,182.0 ,18.5 ,18.8 ,17.4 ,4.21 ,495 ,-,16.93 ,-,0.45 ,20.44 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.62E-05,5.0E+01,1.75E-02,003,15.9 ,23.14 ,ND,""
2017/1/1 23:00,-1712 ,-2106 ,DS,DS,20.0 ,18.2 ,20.0 ,17.9 ,0.27 ,18.2 ,20.0 ,14.1 ,20.0 ,19.8 ,19.9 ,18.8 ,19.6 ,18.4 ,19.6 ,20.1 ,19.6 ,19.6 ,18.9 ,20.3 ,17.8 ,182.0 ,18.5 ,18.8 ,17.5 ,4.17 ,495 ,-,16.93 ,-,0.45 ,19.22 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0090 ,1.62E-05,5.0E+01,2.51E-02,003,16.0 ,22.79 ,ND,""
2017/1/2 5:00,-1692 ,-2096 ,DS,DS,20.0 ,18.1 ,19.9 ,17.9 ,0.27 ,18.1 ,20.0 ,14.1 ,19.9 ,19.8 ,19.8 ,18.8 ,19.6 ,18.4 ,19.6 ,20.0 ,19.6 ,19.6 ,18.8 ,20.3 ,17.8 ,182.1 ,18.4 ,18.8 ,17.5 ,4.14 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0090 ,1.63E-05,5.0E+01,7.53E-03,003,16.1 ,22.45 ,ND,""
2017/1/2 11:00,-1669 ,-2083 ,DS,DS,19.9 ,18.1 ,19.9 ,17.9 ,0.27 ,18.1 ,19.9 ,14.1 ,19.9 ,19.7 ,19.8 ,18.7 ,19.6 ,18.4 ,19.6 ,20.0 ,19.6 ,19.6 ,18.8 ,20.2 ,17.8 ,182.0 ,18.4 ,18.8 ,17.7 ,4.14 ,495 ,-,16.93 ,-,0.45 ,20.53 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0086 ,1.63E-05,5.0E+01,1.75E-02,003,16.1 ,22.11 ,ND,""
2017/1/2 17:00,-1623 ,-2071 ,DS,DS,19.9 ,18.1 ,19.9 ,17.9 ,0.28 ,18.1 ,19.9 ,14.2 ,19.9 ,19.7 ,19.8 ,18.7 ,19.6 ,18.4 ,19.6 ,20.0 ,19.6 ,19.5 ,18.8 ,20.2 ,17.8 ,181.9 ,18.4 ,18.7 ,17.8 ,4.11 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.62E-05,5.0E+01,1.25E-02,003,16.2 ,21.85 ,ND,""
2017/1/2 23:00,-1604 ,-2071 ,DS,DS,19.9 ,18.1 ,19.9 ,17.8 ,0.27 ,18.1 ,19.9 ,14.2 ,19.8 ,19.7 ,19.8 ,18.7 ,19.5 ,18.3 ,19.5 ,19.9 ,19.5 ,19.5 ,18.8 ,20.2 ,17.8 ,181.8 ,18.4 ,18.7 ,17.9 ,4.11 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0094 ,1.62E-05,5.0E+01,2.01E-02,003,16.1 ,21.57 ,ND,""
2017/1/3 5:00,-1608 ,-2072 ,DS,DS,19.8 ,18.1 ,19.8 ,17.8 ,0.27 ,18.1 ,19.9 ,14.2 ,19.8 ,19.6 ,19.7 ,18.6 ,19.5 ,18.3 ,19.5 ,19.9 ,19.6 ,19.5 ,18.8 ,20.1 ,17.8 ,181.7 ,18.4 ,18.7 ,17.9 ,3.98 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0131 ,1.62E-05,5.0E+01,1.50E-02,003,16.2 ,21.24 ,ND,""
2017/1/3 11:00,-1635 ,-2076 ,DS,DS,19.8 ,18.0 ,19.8 ,17.7 ,0.27 ,18.1 ,19.8 ,14.1 ,19.8 ,19.6 ,19.7 ,18.6 ,19.5 ,18.3 ,19.5 ,19.9 ,19.5 ,19.4 ,18.8 ,20.1 ,17.7 ,181.8 ,18.4 ,18.7 ,17.9 ,3.94 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.62E-05,5.0E+01,1.00E-02,003,16.1 ,45.83 ,ND,""
2017/1/3 17:00,-1656 ,-2082 ,DS,DS,19.8 ,18.0 ,19.8 ,17.7 ,0.27 ,18.1 ,19.8 ,14.1 ,19.8 ,19.6 ,19.7 ,18.6 ,19.5 ,18.3 ,19.4 ,19.9 ,19.5 ,19.4 ,18.8 ,20.1 ,17.7 ,181.9 ,18.4 ,18.7 ,18.0 ,3.88 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0101 ,1.61E-05,5.0E+01,5.02E-03,003,16.1 ,45.47 ,ND,""
2017/1/3 23:00,-1666 ,-2086 ,DS,DS,19.8 ,18.0 ,19.7 ,17.7 ,0.26 ,18.1 ,19.8 ,14.1 ,19.7 ,19.6 ,19.7 ,18.6 ,19.4 ,18.3 ,19.4 ,19.8 ,19.5 ,19.4 ,18.7 ,20.0 ,17.7 ,181.8 ,18.3 ,18.7 ,17.9 ,3.91 ,495 ,-,16.93 ,-,0.45 ,19.13 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0099 ,1.61E-05,5.1E+01,7.53E-03,003,16.1 ,45.01 ,ND,""
2017/1/4 5:00,-1647 ,-2076 ,DS,DS,19.7 ,18.0 ,19.7 ,17.7 ,0.26 ,18.0 ,19.7 ,14.0 ,19.7 ,19.5 ,19.6 ,18.6 ,19.4 ,18.2 ,19.4 ,19.8 ,19.5 ,19.4 ,18.7 ,20.0 ,17.6 ,181.7 ,18.3 ,18.6 ,17.8 ,3.80 ,495 ,-,16.93 ,-,0.45 ,19.31 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0103 ,1.62E-05,5.0E+01,1.75E-02,003,16.0 ,44.57 ,ND,""
2017/1/4 11:00,-1609 ,-2064 ,DS,DS,19.7 ,17.9 ,19.7 ,17.7 ,0.27 ,18.0 ,19.7 ,14.0 ,19.7 ,19.5 ,19.6 ,18.5 ,19.4 ,18.2 ,19.4 ,19.8 ,19.4 ,19.3 ,18.7 ,20.0 ,17.6 ,181.7 ,18.3 ,18.6 ,17.7 ,3.80 ,495 ,-,16.93 ,-,0.45 ,20.25 ,0.04 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0100 ,1.62E-05,5.0E+01,7.53E-03,003,16.0 ,44.19 ,ND,""
2017/1/4 17:00,-1624 ,-2076 ,DS,DS,19.7 ,17.9 ,19.6 ,17.6 ,0.27 ,17.9 ,19.7 ,14.0 ,19.6 ,19.5 ,19.6 ,18.5 ,19.3 ,18.2 ,19.3 ,19.7 ,19.4 ,19.3 ,18.6 ,19.9 ,17.6 ,181.7 ,18.3 ,18.6 ,17.7 ,3.77 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.04 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0091 ,1.61E-05,5.0E+01,1.00E-02,003,16.0 ,43.85 ,ND,""
2017/1/4 23:00,-1644 ,-2079 ,DS,DS,19.6 ,17.9 ,19.6 ,17.6 ,0.27 ,17.9 ,19.6 ,14.0 ,19.6 ,19.4 ,19.5 ,18.5 ,19.3 ,18.1 ,19.3 ,19.7 ,19.4 ,19.3 ,18.6 ,19.9 ,17.6 ,181.7 ,18.3 ,18.6 ,17.6 ,3.67 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.61E-05,5.0E+01,1.25E-02,003,16.0 ,43.45 ,ND,""
2017/1/5 5:00,-1658 ,-2081 ,DS,DS,19.6 ,17.8 ,19.6 ,17.6 ,0.26 ,17.9 ,19.6 ,13.9 ,19.6 ,19.4 ,19.6 ,18.5 ,19.3 ,18.1 ,19.3 ,19.7 ,19.3 ,19.2 ,18.6 ,19.9 ,17.5 ,181.7 ,18.2 ,18.6 ,17.5 ,3.67 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.62E-05,5.0E+01,1.50E-02,003,15.9 ,43.14 ,ND,""
2017/1/5 11:00,-1677 ,-2088 ,DS,DS,19.6 ,17.8 ,19.6 ,17.6 ,0.27 ,17.9 ,19.6 ,13.8 ,19.5 ,19.4 ,19.5 ,18.5 ,19.2 ,18.1 ,19.2 ,19.7 ,19.3 ,19.2 ,18.5 ,19.8 ,17.4 ,181.7 ,18.2 ,18.6 ,17.3 ,3.67 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0090 ,1.62E-05,5.1E+01,1.25E-02,003,15.8 ,42.60 ,ND,""
2017/1/5 17:00,-1694 ,-2103 ,DS,DS,19.5 ,17.8 ,19.5 ,17.5 ,0.26 ,17.8 ,19.6 ,13.8 ,19.5 ,19.4 ,19.5 ,18.5 ,19.2 ,18.1 ,19.2 ,19.6 ,19.2 ,19.2 ,18.5 ,19.9 ,17.4 ,181.8 ,18.2 ,18.6 ,17.2 ,3.54 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0105 ,1.63E-05,5.1E+01,ND,003,15.8 ,42.10 ,ND,""
2017/1/5 23:00,-1729 ,-2119 ,DS,DS,19.5 ,17.8 ,19.5 ,17.5 ,0.26 ,17.8 ,19.5 ,13.7 ,19.5 ,19.3 ,19.4 ,18.4 ,19.2 ,18.1 ,19.2 ,19.6 ,19.2 ,19.2 ,18.5 ,19.8 ,17.4 ,181.7 ,18.2 ,18.6 ,17.1 ,3.44 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.63E-05,5.0E+01,1.75E-02,003,15.7 ,41.55 ,ND,""
2017/1/6 5:00,-1748 ,-2128 ,DS,DS,19.5 ,17.7 ,19.5 ,17.5 ,0.26 ,17.7 ,19.5 ,13.7 ,19.5 ,19.3 ,19.4 ,18.4 ,19.2 ,18.0 ,19.2 ,19.6 ,19.2 ,19.1 ,18.5 ,19.8 ,17.3 ,181.7 ,18.2 ,18.5 ,16.9 ,3.44 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0092 ,1.62E-05,5.1E+01,7.53E-03,003,15.6 ,41.00 ,ND,""
2017/1/6 11:00,-1760 ,-2133 ,DS,DS,19.4 ,17.7 ,19.4 ,17.4 ,0.25 ,17.7 ,19.5 ,13.6 ,19.4 ,19.3 ,19.4 ,18.4 ,19.1 ,17.9 ,19.1 ,19.6 ,19.2 ,19.1 ,18.4 ,19.8 ,17.3 ,181.8 ,18.2 ,18.5 ,16.8 ,3.34 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0108 ,1.62E-05,5.1E+01,1.25E-02,003,15.5 ,40.47 ,ND,""
2017/1/6 17:00,-1752 ,-2135 ,DS,DS,19.4 ,17.6 ,19.4 ,17.4 ,0.26 ,17.7 ,19.4 ,13.6 ,19.4 ,19.3 ,19.4 ,18.3 ,19.1 ,17.9 ,19.1 ,19.5 ,19.1 ,19.1 ,18.4 ,19.7 ,17.2 ,181.9 ,18.1 ,18.5 ,16.7 ,3.28 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.05 ,0.08 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0105 ,1.62E-05,5.1E+01,2.26E-02,003,15.5 ,40.04 ,ND,""
2017/1/6 23:00,-1756 ,-2134 ,DS,DS,19.4 ,17.6 ,19.4 ,17.4 ,0.25 ,17.6 ,19.4 ,13.5 ,19.4 ,19.2 ,19.3 ,18.3 ,19.1 ,17.9 ,19.1 ,19.5 ,19.1 ,19.0 ,18.3 ,19.7 ,17.2 ,181.8 ,18.1 ,18.5 ,16.6 ,3.20 ,495 ,-,16.93 ,-,0.45 ,19.88 ,0.05 ,0.07 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.62E-05,5.1E+01,1.75E-02,003,15.4 ,39.54 ,ND,""
2017/1/7 5:00,-1741 ,-2130 ,DS,DS,19.3 ,17.5 ,19.3 ,17.3 ,0.25 ,17.6 ,19.4 ,13.5 ,19.3 ,19.2 ,19.3 ,18.2 ,19.0 ,17.8 ,19.0 ,19.4 ,19.1 ,19.0 ,18.3 ,19.6 ,17.2 ,181.7 ,18.1 ,18.4 ,16.4 ,3.18 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0114 ,1.61E-05,5.1E+01,2.76E-02,003,15.4 ,39.06 ,ND,""
2017/1/7 11:00,-1722 ,-2120 ,DS,DS,19.3 ,17.5 ,19.3 ,17.3 ,0.26 ,17.5 ,19.4 ,13.4 ,19.3 ,19.1 ,19.2 ,18.2 ,19.0 ,17.8 ,19.0 ,19.4 ,19.0 ,18.9 ,18.2 ,19.6 ,17.1 ,181.8 ,18.1 ,18.4 ,16.4 ,3.15 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.05 ,0.07 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.61E-05,5.1E+01,2.51E-03,003,15.2 ,38.61 ,ND,""
2017/1/7 17:00,-1694 ,-2109 ,DS,DS,19.2 ,17.4 ,19.2 ,17.2 ,0.26 ,17.5 ,19.3 ,13.5 ,19.3 ,19.1 ,19.2 ,18.2 ,18.9 ,17.7 ,18.9 ,19.4 ,18.9 ,18.9 ,18.2 ,19.6 ,17.1 ,181.9 ,18.1 ,18.4 ,16.4 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.22 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0081 ,1.62E-05,5.0E+01,1.75E-02,003,15.4 ,38.24 ,ND,""
2017/1/7 23:00,-1696 ,-2105 ,DS,DS,19.2 ,17.4 ,19.2 ,17.2 ,0.26 ,17.5 ,19.3 ,13.5 ,19.2 ,19.1 ,19.2 ,18.1 ,18.9 ,17.7 ,18.9 ,19.3 ,18.9 ,18.8 ,18.1 ,19.6 ,17.1 ,181.8 ,18.1 ,18.4 ,16.5 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0103 ,1.62E-05,5.0E+01,7.53E-03,003,15.3 ,37.88 ,ND,""
2017/1/8 5:00,-1685 ,-2102 ,DS,DS,19.2 ,17.4 ,19.2 ,17.2 ,0.26 ,17.4 ,19.2 ,13.5 ,19.2 ,19.0 ,19.1 ,18.1 ,18.8 ,17.6 ,18.9 ,19.3 ,18.9 ,18.8 ,18.1 ,19.5 ,17.0 ,181.7 ,18.0 ,18.4 ,16.5 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.63E-05,5.0E+01,1.00E-02,003,15.3 ,37.50 ,ND,""
2017/1/8 11:00,-1682 ,-2099 ,DS,DS,19.1 ,17.3 ,19.1 ,17.2 ,0.26 ,17.4 ,19.2 ,13.5 ,19.1 ,19.0 ,19.1 ,18.1 ,18.8 ,17.6 ,18.8 ,19.2 ,18.8 ,18.8 ,18.0 ,19.5 ,17.0 ,181.8 ,18.0 ,18.4 ,16.5 ,2.97 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.04 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.63E-05,5.1E+01,1.00E-02,003,15.3 ,37.15 ,ND,""
2017/1/8 17:00,-1636 ,-2075 ,DS,DS,19.1 ,17.3 ,19.1 ,17.1 ,0.27 ,17.3 ,19.2 ,13.5 ,19.1 ,19.0 ,19.1 ,18.1 ,18.8 ,17.6 ,18.8 ,19.2 ,18.8 ,18.7 ,18.1 ,19.4 ,17.0 ,181.6 ,18.0 ,18.3 ,16.6 ,3.02 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.04 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0106 ,1.63E-05,5.0E+01,7.53E-03,003,15.4 ,36.82 ,ND,""
2017/1/8 23:00,-1568 ,-2068 ,DS,DS,19.1 ,17.3 ,19.1 ,17.1 ,0.27 ,17.3 ,19.1 ,13.5 ,19.1 ,18.9 ,19.0 ,18.0 ,18.7 ,17.6 ,18.8 ,19.2 ,18.8 ,18.7 ,18.0 ,19.4 ,17.0 ,181.3 ,18.0 ,18.3 ,16.6 ,3.04 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.04 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0093 ,1.63E-05,5.0E+01,1.25E-02,003,15.4 ,36.60 ,ND,""
2017/1/9 5:00,-1510 ,-2054 ,DS,DS,19.0 ,17.2 ,19.0 ,17.0 ,0.26 ,17.3 ,19.1 ,13.5 ,19.0 ,18.9 ,19.0 ,17.9 ,18.7 ,17.5 ,18.7 ,19.1 ,18.7 ,18.7 ,17.9 ,19.4 ,17.0 ,180.7 ,17.9 ,18.3 ,16.6 ,3.44 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.04 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.63E-05,5.1E+01,1.75E-02,003,15.3 ,36.35 ,ND,""
2017/1/9 11:00,-1514 ,-2047 ,DS,DS,19.0 ,17.2 ,19.0 ,17.0 ,0.26 ,17.3 ,19.1 ,13.5 ,19.0 ,18.9 ,18.9 ,17.9 ,18.7 ,17.5 ,18.7 ,19.1 ,18.7 ,18.6 ,17.9 ,19.3 ,16.9 ,180.6 ,17.9 ,18.3 ,16.6 ,3.41 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.03 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0098 ,1.63E-05,5.0E+01,1.75E-02,003,15.1 ,35.96 ,ND,""
2017/1/9 17:00,-1518 ,-2059 ,DS,DS,19.0 ,17.2 ,19.0 ,17.0 ,0.26 ,17.3 ,19.0 ,13.5 ,19.0 ,18.8 ,18.9 ,17.9 ,18.7 ,17.5 ,18.7 ,19.1 ,18.7 ,18.6 ,17.9 ,19.3 ,16.9 ,180.5 ,17.9 ,18.2 ,16.8 ,3.38 ,495 ,-,16.93 ,-,0.45 ,19.31 ,0.04 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0105 ,1.60E-05,5.0E+01,1.25E-02,003,15.2 ,35.67 ,ND,""
2017/1/9 23:00,-1553 ,-2067 ,DS,DS,18.9 ,17.2 ,18.9 ,17.0 ,0.26 ,17.2 ,19.0 ,13.5 ,19.0 ,18.8 ,18.9 ,17.9 ,18.6 ,17.5 ,18.7 ,19.0 ,18.6 ,18.6 ,17.9 ,19.3 ,16.8 ,180.6 ,17.9 ,18.2 ,16.8 ,3.38 ,495 ,-,16.93 ,-,0.45 ,20.25 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0114 ,1.60E-05,5.0E+01,1.00E-02,003,15.2 ,35.36 ,ND,""
2017/1/10 5:00,-1596 ,-2072 ,DS,DS,18.9 ,17.2 ,18.9 ,17.0 ,0.26 ,17.2 ,19.0 ,13.4 ,18.9 ,18.8 ,18.9 ,17.9 ,18.6 ,17.4 ,18.6 ,19.0 ,18.6 ,18.6 ,17.8 ,19.2 ,16.8 ,180.8 ,17.9 ,18.2 ,16.7 ,3.28 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.05 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.60E-05,5.0E+01,1.00E-02,003,15.2 ,35.01 ,ND,""
2017/1/10 11:00,-1620 ,-2073 ,DS,DS,18.9 ,17.1 ,18.9 ,16.9 ,0.26 ,17.2 ,18.9 ,13.3 ,18.9 ,18.7 ,18.8 ,17.9 ,18.6 ,17.4 ,18.6 ,19.0 ,18.6 ,18.5 ,17.8 ,19.2 ,16.8 ,181.1 ,17.9 ,18.2 ,16.8 ,3.25 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.05 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0103 ,1.61E-05,5.0E+01,5.02E-03,003,15.2 ,34.60 ,ND,""
2017/1/10 17:00,-1563 ,-2060 ,DS,DS,18.8 ,17.0 ,18.8 ,16.9 ,0.26 ,17.2 ,18.9 ,13.3 ,18.9 ,18.7 ,18.8 ,17.8 ,18.5 ,17.4 ,18.6 ,18.9 ,18.6 ,18.5 ,17.8 ,19.2 ,16.8 ,180.9 ,17.8 ,18.2 ,16.9 ,3.25 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0089 ,1.61E-05,5.0E+01,1.50E-02,003,15.2 ,34.23 ,ND,""
2017/1/10 23:00,-1614 ,-2078 ,DS,DS,18.8 ,17.1 ,18.8 ,16.9 ,0.25 ,17.2 ,18.8 ,13.4 ,18.8 ,18.7 ,18.8 ,17.8 ,18.5 ,17.4 ,18.5 ,18.9 ,18.6 ,18.5 ,17.8 ,19.1 ,16.7 ,180.9 ,17.8 ,18.1 ,17.2 ,3.15 ,495 ,-,16.93 ,-,0.45 ,19.22 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0088 ,1.60E-05,5.0E+01,2.51E-03,003,15.3 ,33.93 ,ND,""
2017/1/11 5:00,-1631 ,-2077 ,DS,DS,18.8 ,17.0 ,18.8 ,16.8 ,0.25 ,17.1 ,18.8 ,13.3 ,18.8 ,18.6 ,18.7 ,17.8 ,18.5 ,17.3 ,18.5 ,18.9 ,18.6 ,18.4 ,17.8 ,19.1 ,16.7 ,181.0 ,17.8 ,18.1 ,17.4 ,3.20 ,495 ,-,16.93 ,-,0.45 ,20.34 ,0.05 ,0.07 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0100 ,1.60E-05,5.0E+01,7.53E-03,003,15.2 ,33.55 ,ND,""
2017/1/11 11:00,-1637 ,-2067 ,DS,DS,18.8 ,17.0 ,18.8 ,16.8 ,0.25 ,17.0 ,18.8 ,13.2 ,18.8 ,18.6 ,18.7 ,17.7 ,18.5 ,17.3 ,18.5 ,18.8 ,18.5 ,18.4 ,17.7 ,19.1 ,16.6 ,181.1 ,17.8 ,18.1 ,17.8 ,3.20 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0092 ,1.59E-05,5.0E+01,7.53E-03,003,15.2 ,33.04 ,ND,""
2017/1/11 17:00,-1625 ,-2079 ,DS,DS,18.7 ,17.0 ,18.7 ,16.8 ,0.25 ,17.0 ,18.8 ,13.1 ,18.7 ,18.6 ,18.7 ,17.7 ,18.4 ,17.2 ,18.4 ,18.8 ,18.5 ,18.4 ,17.7 ,19.1 ,16.6 ,181.0 ,17.8 ,18.1 ,18.1 ,3.18 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.05 ,0.07 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0081 ,1.59E-05,5.0E+01,1.25E-02,003,15.1 ,32.64 ,ND,""
2017/1/11 23:00,-1623 ,-2070 ,DS,DS,18.7 ,17.0 ,18.7 ,16.8 ,0.25 ,17.0 ,18.7 ,13.1 ,18.7 ,18.5 ,18.6 ,17.7 ,18.4 ,17.2 ,18.4 ,18.8 ,18.4 ,18.3 ,17.6 ,18.9 ,16.6 ,180.9 ,17.7 ,18.1 ,18.3 ,3.10 ,495 ,-,16.93 ,-,0.45 ,19.31 ,0.05 ,0.07 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0095 ,1.59E-05,5.0E+01,1.00E-02,003,15.1 ,32.14 ,ND,""
2017/1/12 5:00,-1597 ,-2063 ,DS,DS,18.6 ,16.9 ,18.7 ,16.7 ,0.24 ,17.0 ,18.7 ,13.0 ,18.7 ,18.5 ,18.6 ,17.6 ,18.4 ,17.2 ,18.3 ,18.7 ,18.4 ,18.3 ,17.6 ,19.0 ,16.5 ,180.7 ,17.7 ,18.1 ,18.6 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.05 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0105 ,1.59E-05,5.0E+01,7.53E-03,003,15.0 ,31.69 ,ND,""
2017/1/12 11:00,-1581 ,-2058 ,DS,DS,18.6 ,16.8 ,18.6 ,16.7 ,0.26 ,16.9 ,18.7 ,13.0 ,18.6 ,18.5 ,18.6 ,17.6 ,18.3 ,17.2 ,18.3 ,18.7 ,18.4 ,18.3 ,17.5 ,18.9 ,16.5 ,180.7 ,17.7 ,18.1 ,18.9 ,3.07 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.05 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0106 ,1.61E-05,5.0E+01,1.50E-02,003,14.9 ,31.26 ,ND,""
2017/1/12 17:00,-1577 ,-2066 ,DS,DS,18.6 ,16.8 ,18.6 ,16.6 ,0.26 ,16.9 ,18.6 ,13.0 ,18.6 ,18.4 ,18.5 ,17.5 ,18.3 ,17.1 ,18.3 ,18.7 ,18.4 ,18.2 ,17.5 ,18.9 ,16.5 ,180.6 ,17.7 ,18.1 ,19.2 ,3.04 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.04 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0100 ,1.61E-05,5.0E+01,1.75E-02,003,14.9 ,30.89 ,ND,""
2017/1/12 23:00,-1561 ,-2061 ,DS,DS,18.6 ,16.8 ,18.6 ,16.6 ,0.25 ,16.8 ,18.6 ,12.9 ,18.5 ,18.4 ,18.5 ,17.5 ,18.2 ,17.1 ,18.2 ,18.6 ,18.3 ,18.2 ,17.5 ,18.8 ,16.4 ,180.5 ,17.7 ,18.0 ,19.4 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.03 ,0.06 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0087 ,1.61E-05,5.0E+01,1.75E-02,003,14.9 ,30.44 ,ND,""
2017/1/13 5:00,-1557 ,-2056 ,DS,DS,18.5 ,16.8 ,18.5 ,16.6 ,0.24 ,16.8 ,18.6 ,12.9 ,18.5 ,18.4 ,18.4 ,17.5 ,18.2 ,17.0 ,18.2 ,18.6 ,18.3 ,18.2 ,17.4 ,18.8 ,16.4 ,180.3 ,17.7 ,18.0 ,19.6 ,3.07 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.03 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0078 ,1.61E-05,5.0E+01,1.00E-02,003,14.8 ,30.09 ,ND,""
2017/1/13 11:00,-1564 ,-2061 ,DS,DS,18.5 ,16.7 ,18.5 ,16.5 ,0.26 ,16.7 ,18.5 ,12.8 ,18.5 ,18.3 ,18.4 ,17.4 ,18.2 ,17.0 ,18.2 ,18.6 ,18.2 ,18.1 ,17.4 ,18.7 ,16.3 ,180.4 ,17.6 ,18.0 ,19.9 ,2.94 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.03 ,0.05 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0097 ,1.62E-05,5.1E+01,1.50E-02,003,14.6 ,29.66 ,ND,""
2017/1/13 17:00,-1569 ,-2064 ,DS,DS,18.4 ,16.7 ,18.4 ,16.5 ,0.25 ,16.7 ,18.5 ,12.8 ,18.4 ,18.3 ,18.4 ,17.4 ,18.1 ,17.0 ,18.1 ,18.5 ,18.2 ,18.1 ,17.3 ,18.7 ,16.3 ,180.3 ,17.6 ,18.0 ,20.1 ,2.91 ,495 ,-,16.93 ,-,0.45 ,20.25 ,0.03 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0109 ,1.62E-05,5.0E+01,7.53E-03,003,14.7 ,29.21 ,ND,""
2017/1/13 23:00,-1578 ,-2063 ,DS,DS,18.4 ,16.7 ,18.4 ,16.5 ,0.25 ,16.7 ,18.4 ,12.7 ,18.4 ,18.3 ,18.3 ,17.4 ,18.1 ,17.0 ,18.1 ,18.5 ,18.2 ,18.1 ,17.3 ,18.7 ,16.3 ,180.3 ,17.6 ,17.9 ,20.2 ,2.94 ,495 ,-,16.93 ,-,0.45 ,19.88 ,0.03 ,0.05 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0097 ,1.63E-05,5.1E+01,7.53E-03,003,14.6 ,28.76 ,ND,""
2017/1/14 5:00,-1572 ,-2054 ,DS,DS,18.4 ,16.6 ,18.4 ,16.4 ,0.25 ,16.6 ,18.4 ,12.6 ,18.4 ,18.2 ,18.3 ,17.3 ,18.1 ,16.9 ,18.1 ,18.5 ,18.1 ,18.0 ,17.3 ,18.7 ,16.2 ,180.3 ,17.6 ,17.9 ,20.4 ,2.90 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.03 ,0.04 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0132 ,1.63E-05,5.0E+01,1.00E-02,003,14.4 ,28.26 ,ND,""
2017/1/14 11:00,-1559 ,-2051 ,DS,DS,18.3 ,16.6 ,18.3 ,16.4 ,0.24 ,16.6 ,18.4 ,12.6 ,18.3 ,18.2 ,18.3 ,17.3 ,18.0 ,16.8 ,18.0 ,18.4 ,18.1 ,18.0 ,17.2 ,18.6 ,16.2 ,180.2 ,17.6 ,17.9 ,20.6 ,2.84 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.03 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0107 ,1.63E-05,5.0E+01,1.00E-02,003,14.4 ,27.77 ,ND,""
2017/1/14 17:00,-1581 ,-2068 ,DS,DS,18.3 ,16.5 ,18.3 ,16.3 ,0.25 ,16.5 ,18.3 ,12.5 ,18.3 ,18.1 ,18.2 ,17.3 ,18.0 ,16.8 ,18.0 ,18.3 ,18.0 ,17.9 ,17.2 ,18.6 ,16.1 ,180.1 ,17.6 ,17.9 ,20.7 ,2.84 ,495 ,-,16.93 ,-,0.45 ,20.44 ,0.03 ,0.04 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0096 ,1.60E-05,5.1E+01,1.25E-02,003,14.4 ,27.31 ,ND,""
2017/1/14 23:00,-1597 ,-2072 ,DS,DS,18.2 ,16.5 ,18.3 ,16.3 ,0.24 ,16.5 ,18.3 ,12.4 ,18.2 ,18.1 ,18.2 ,17.2 ,17.9 ,16.7 ,17.9 ,18.3 ,18.0 ,17.9 ,17.1 ,18.6 ,16.1 ,180.1 ,17.6 ,17.9 ,20.8 ,2.74 ,495 ,-,16.93 ,-,0.45 ,20.63 ,0.02 ,0.04 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0088 ,1.60E-05,5.0E+01,1.50E-02,003,14.2 ,26.71 ,ND,""
2017/1/15 5:00,-1615 ,-2069 ,DS,DS,18.2 ,16.4 ,18.2 ,16.2 ,0.24 ,16.4 ,18.2 ,12.3 ,18.2 ,18.1 ,18.1 ,17.2 ,17.9 ,16.7 ,17.9 ,18.3 ,17.9 ,17.8 ,17.1 ,18.5 ,16.0 ,180.1 ,17.5 ,17.9 ,20.9 ,2.74 ,495 ,-,16.93 ,-,0.45 ,20.53 ,0.02 ,0.04 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0114 ,1.61E-05,5.1E+01,1.50E-02,003,14.0 ,26.18 ,ND,""
2017/1/15 11:00,-1641 ,-2069 ,DS,DS,18.1 ,16.3 ,18.1 ,16.2 ,0.24 ,16.4 ,18.2 ,12.3 ,18.2 ,18.0 ,18.1 ,17.2 ,17.8 ,16.6 ,17.9 ,18.3 ,17.8 ,17.7 ,17.0 ,18.4 ,15.9 ,180.2 ,17.5 ,17.8 ,21.0 ,2.63 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.03 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0109 ,1.61E-05,5.1E+01,5.02E-03,003,14.0 ,25.64 ,ND,""
2017/1/15 17:00,-1655 ,-2075 ,DS,DS,18.1 ,16.3 ,18.1 ,16.1 ,0.25 ,16.3 ,18.1 ,12.2 ,18.1 ,17.9 ,18.0 ,17.1 ,17.8 ,16.5 ,17.8 ,18.2 ,17.8 ,17.7 ,17.0 ,18.5 ,15.9 ,180.3 ,17.5 ,17.8 ,21.2 ,2.60 ,495 ,-,16.93 ,-,0.45 ,20.91 ,0.03 ,0.05 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0132 ,1.62E-05,5.1E+01,1.00E-02,003,14.0 ,25.15 ,ND,""
2017/1/15 23:00,-1657 ,-2069 ,DS,DS,18.1 ,16.3 ,18.1 ,16.1 ,0.24 ,16.2 ,18.1 ,12.2 ,18.1 ,17.9 ,18.0 ,17.0 ,17.8 ,16.5 ,17.8 ,18.1 ,17.7 ,17.7 ,17.0 ,18.4 ,15.8 ,180.3 ,17.4 ,17.8 ,21.3 ,2.60 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.03 ,0.05 ,0.99 ,0.61 ,0.04 ,0.05 ,0.0096 ,1.62E-05,5.0E+01,1.25E-02,003,13.8 ,24.67 ,ND,""
2017/1/16 5:00,-1660 ,-2074 ,DS,DS,18.0 ,16.2 ,18.0 ,16.0 ,0.24 ,16.2 ,18.1 ,12.1 ,18.0 ,17.8 ,17.9 ,17.0 ,17.7 ,16.4 ,17.7 ,18.1 ,17.6 ,17.6 ,16.8 ,18.3 ,15.7 ,180.3 ,17.4 ,17.8 ,21.4 ,2.47 ,495 ,-,16.93 ,-,0.45 ,19.88 ,0.03 ,0.05 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.60E-05,5.0E+01,1.00E-02,003,13.8 ,24.24 ,ND,""
2017/1/16 11:00,-1647 ,-2070 ,DS,DS,17.9 ,16.2 ,17.9 ,16.0 ,0.26 ,16.1 ,18.0 ,12.1 ,17.9 ,17.8 ,17.9 ,16.9 ,17.6 ,16.4 ,17.6 ,18.1 ,17.7 ,17.5 ,16.8 ,18.3 ,15.7 ,180.3 ,17.4 ,17.7 ,21.5 ,2.50 ,495 ,-,16.93 ,-,0.45 ,19.87 ,0.04 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0108 ,1.61E-05,5.1E+01,5.02E-03,003,13.6 ,23.85 ,ND,""
2017/1/16 17:00,-1661 ,-2079 ,DS,DS,17.9 ,16.1 ,17.8 ,15.9 ,0.25 ,16.1 ,18.0 ,12.1 ,17.9 ,17.7 ,17.8 ,16.9 ,17.6 ,16.3 ,17.6 ,18.0 ,17.6 ,17.5 ,16.7 ,18.2 ,15.7 ,180.4 ,17.4 ,17.7 ,21.7 ,2.44 ,495 ,-,16.93 ,-,0.45 ,20.27 ,0.04 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0102 ,1.99E-07,5.0E+01,2.01E-02,003,13.8 ,23.48 ,ND,""
2017/1/16 23:00,-1712 ,-2101 ,DS,DS,17.8 ,16.1 ,17.8 ,15.9 ,0.25 ,16.0 ,17.9 ,12.1 ,17.8 ,17.7 ,17.8 ,16.8 ,17.5 ,16.3 ,17.6 ,17.9 ,17.6 ,17.4 ,16.7 ,18.2 ,15.6 ,180.5 ,17.3 ,17.7 ,21.9 ,2.34 ,495 ,-,16.93 ,-,0.45 ,20.02 ,0.04 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0120 ,1.60E-05,5.0E+01,1.50E-02,003,13.7 ,23.00 ,ND,""
2017/1/17 5:00,-1762 ,-2128 ,DS,DS,17.8 ,16.0 ,17.8 ,15.8 ,0.25 ,16.0 ,17.9 ,12.0 ,17.8 ,17.6 ,17.7 ,16.8 ,17.5 ,16.3 ,17.5 ,17.9 ,17.5 ,17.4 ,16.7 ,18.1 ,15.6 ,180.6 ,17.3 ,17.7 ,22.0 ,2.27 ,495 ,-,16.93 ,-,0.45 ,19.61 ,0.04 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0096 ,1.87E-07,5.1E+01,1.23E-02,003,13.7 ,22.62 ,ND,""
2017/1/17 11:00,-1808 ,-2145 ,DS,DS,17.7 ,16.0 ,17.7 ,15.8 ,0.25 ,15.9 ,17.8 ,11.9 ,17.7 ,17.6 ,17.7 ,16.8 ,17.4 ,16.2 ,17.5 ,17.9 ,17.5 ,17.3 ,16.7 ,18.1 ,15.5 ,180.7 ,17.3 ,17.7 ,22.2 ,2.24 ,495 ,-,16.93 ,-,0.45 ,20.13 ,0.05 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0104 ,1.61E-05,5.0E+01,1.25E-02,003,13.7 ,22.21 ,ND,""
2017/1/17 17:00,-1828 ,-2150 ,DS,DS,17.7 ,15.9 ,17.7 ,15.7 ,0.26 ,15.9 ,17.7 ,12.0 ,17.7 ,17.6 ,17.7 ,16.7 ,17.4 ,16.2 ,17.4 ,17.8 ,17.4 ,17.3 ,16.7 ,18.1 ,15.5 ,180.9 ,17.3 ,17.6 ,22.4 ,2.21 ,495 ,-,16.93 ,-,0.45 ,20.25 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0100 ,9.56E-06,5.1E+01,1.00E-02,003,13.8 ,21.84 ,ND,""
2017/1/17 23:00,-1853 ,-2145 ,DS,DS,17.6 ,15.9 ,17.6 ,15.7 ,0.24 ,15.8 ,17.7 ,11.9 ,17.7 ,17.5 ,17.6 ,16.6 ,17.3 ,16.1 ,17.4 ,17.8 ,17.4 ,17.3 ,16.6 ,18.0 ,15.4 ,180.9 ,17.3 ,17.6 ,22.5 ,2.27 ,495 ,-,16.93 ,-,0.45 ,19.43 ,0.05 ,0.06 ,0.98 ,0.61 ,0.04 ,0.05 ,0.0096 ,1.60E-05,5.0E+01,1.26E-02,003,13.8 ,21.49 ,ND,""
2017/1/18 5:00,-1865 ,-2153 ,DS,DS,17.6 ,15.8 ,17.6 ,15.6 ,0.25 ,15.8 ,17.7 ,11.9 ,17.6 ,17.4 ,17.5 ,16.6 ,17.3 ,16.1 ,17.3 ,17.7 ,17.3 ,17.2 ,16.6 ,17.9 ,15.4 ,181.0 ,17.3 ,17.6 ,22.7 ,2.11 ,495 ,-,16.93 ,-,0.45 ,21.33 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0110 ,1.60E-05,5.0E+01,7.54E-03,003,13.8 ,21.13 ,ND,""
2017/1/18 11:00,-1854 ,-2135 ,DS,DS,17.5 ,15.8 ,17.5 ,15.6 ,0.26 ,15.8 ,17.6 ,11.8 ,17.6 ,17.4 ,17.5 ,16.5 ,17.2 ,16.0 ,17.3 ,17.7 ,17.3 ,17.2 ,16.5 ,17.9 ,15.4 ,181.1 ,17.2 ,17.6 ,-,-,495 ,-,16.93 ,-,0.45 ,20.18 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0107 ,1.60E-05,5.0E+01,2.51E-02,003,13.6 ,20.77 ,ND,""
2017/1/18 17:00,-1808 ,-2111 ,DS,DS,17.5 ,15.7 ,17.5 ,15.5 ,0.26 ,15.7 ,17.6 ,11.8 ,17.5 ,17.4 ,17.5 ,16.5 ,17.2 ,16.0 ,17.2 ,17.6 ,17.2 ,17.1 ,16.5 ,17.8 ,15.4 ,181.2 ,17.2 ,17.6 ,23.1 ,2.43 ,495 ,-,16.93 ,-,0.45 ,19.40 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0116 ,1.60E-05,5.0E+01,2.01E-03,003,13.9 ,20.48 ,ND,""
2017/1/18 23:00,-1760 ,-2084 ,DS,DS,17.4 ,15.7 ,17.5 ,15.5 ,0.26 ,15.7 ,17.5 ,11.8 ,17.5 ,17.3 ,17.4 ,16.4 ,17.2 ,15.9 ,17.2 ,17.6 ,17.2 ,17.1 ,16.4 ,17.8 ,15.4 ,181.2 ,17.2 ,17.6 ,23.2 ,2.36 ,495 ,-,16.93 ,-,0.45 ,19.85 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0093 ,1.60E-05,5.0E+01,1.26E-02,003,13.9 ,20.15 ,ND,""
2017/1/19 5:00,-1750 ,-2087 ,DS,DS,17.4 ,15.7 ,17.4 ,15.5 ,0.26 ,15.7 ,17.5 ,11.8 ,17.5 ,17.3 ,17.4 ,16.4 ,17.2 ,15.9 ,17.2 ,17.5 ,17.2 ,17.1 ,16.4 ,17.7 ,15.3 ,181.2 ,17.2 ,17.6 ,23.4 ,2.33 ,495 ,-,16.93 ,-,0.45 ,19.83 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0108 ,1.60E-05,5.0E+01,1.01E-02,003,14.0 ,19.89 ,ND,""
2017/1/19 11:00,-1746 ,-2084 ,DS,DS,17.3 ,15.6 ,17.4 ,15.4 ,0.26 ,15.7 ,17.5 ,11.8 ,17.4 ,17.2 ,17.3 ,16.4 ,17.1 ,15.9 ,17.2 ,17.5 ,17.2 ,17.0 ,16.4 ,17.7 ,15.3 ,181.2 ,17.2 ,17.5 ,23.6 ,2.61 ,495 ,-,16.93 ,-,0.45 ,20.03 ,0.07 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0087 ,1.60E-05,5.0E+01,2.51E-03,003,�|,46.12 ,ND,""
2017/1/19 17:00,-1742 ,-2086 ,DS,DS,17.3 ,15.6 ,17.3 ,15.4 ,0.27 ,15.6 ,17.4 ,11.8 ,17.3 ,17.2 ,17.3 ,16.3 ,17.0 ,15.8 ,17.1 ,17.4 ,17.1 ,17.0 ,16.3 ,17.7 ,15.3 ,181.2 ,17.1 ,17.5 ,23.5 ,4.50 ,495 ,-,16.93 ,-,0.45 ,20.04 ,0.07 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0100 ,2.54E-07,5.0E+01,1.01E-02,003,13.8 ,45.11 ,ND,""
2017/1/19 23:00,-1728 ,-2078 ,DS,DS,17.3 ,15.6 ,17.3 ,15.4 ,0.26 ,15.6 ,17.4 ,11.7 ,17.3 ,17.2 ,17.3 ,16.3 ,17.0 ,15.8 ,17.1 ,17.4 ,17.0 ,16.9 ,16.3 ,17.6 ,15.2 ,181.1 ,17.1 ,17.5 ,23.1 ,4.37 ,495 ,-,16.93 ,-,0.45 ,20.02 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0089 ,1.82E-05,5.0E+01,1.01E-02,003,13.8 ,44.74 ,ND,""
2017/1/20 5:00,-1718 ,-2075 ,DS,DS,17.3 ,15.6 ,17.3 ,15.4 ,0.26 ,15.5 ,17.3 ,11.7 ,17.3 ,17.2 ,17.2 ,16.3 ,17.0 ,15.8 ,17.0 ,17.4 ,17.0 ,17.0 ,16.3 ,17.6 ,15.2 ,181.1 ,17.1 ,17.4 ,22.5 ,4.24 ,495 ,-,16.93 ,-,0.45 ,19.42 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0103 ,1.62E-05,5.1E+01,7.54E-03,003,13.8 ,44.34 ,ND,""
2017/1/20 11:00,-1674 ,-2056 ,DS,DS,17.2 ,15.5 ,17.2 ,15.3 ,0.26 ,15.5 ,17.3 ,11.6 ,17.2 ,17.1 ,17.2 ,16.3 ,17.0 ,15.8 ,17.0 ,17.4 ,17.0 ,16.9 ,16.3 ,17.6 ,15.1 ,181.0 ,17.1 ,17.4 ,22.0 ,4.16 ,495 ,-,16.93 ,-,0.45 ,19.77 ,0.06 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0089 ,1.63E-05,5.0E+01,1.51E-02,003,13.8 ,43.95 ,ND,""
2017/1/20 17:00,-1613 ,-2054 ,DS,DS,17.2 ,15.5 ,17.2 ,15.3 ,0.26 ,15.5 ,17.3 ,11.7 ,17.2 ,17.1 ,17.2 ,16.2 ,16.9 ,15.8 ,17.0 ,17.3 ,17.0 ,16.8 ,16.2 ,17.6 ,15.1 ,180.7 ,17.1 ,17.4 ,21.6 ,4.13 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.03 ,0.05 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0099 ,1.63E-05,5.0E+01,5.02E-03,003,13.7 ,43.69 ,ND,""
2017/1/20 23:00,-1592 ,-2044 ,DS,DS,17.2 ,15.5 ,17.2 ,15.3 ,0.25 ,15.5 ,17.2 ,11.7 ,17.2 ,17.0 ,17.2 ,16.2 ,16.9 ,15.7 ,16.9 ,17.3 ,16.9 ,16.8 ,16.2 ,17.4 ,15.1 ,180.4 ,17.1 ,17.4 ,21.0 ,4.60 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.03 ,0.04 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0098 ,1.61E-05,5.0E+01,7.53E-03,003,13.6 ,43.42 ,ND,""
2017/1/21 5:00,-1625 ,-2058 ,DS,DS,17.1 ,15.4 ,17.1 ,15.2 ,0.25 ,15.4 ,17.2 ,11.6 ,17.2 ,17.0 ,17.1 ,16.2 ,16.8 ,15.7 ,16.9 ,17.2 ,16.9 ,16.8 ,16.1 ,17.4 ,15.0 ,180.4 ,17.0 ,17.3 ,20.5 ,4.80 ,495 ,-,16.93 ,-,0.45 ,20.53 ,0.02 ,0.04 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0078 ,1.61E-05,5.0E+01,7.53E-03,003,13.5 ,43.06 ,ND,""
2017/1/21 11:00,-1704 ,-2076 ,DS,DS,17.1 ,15.4 ,17.1 ,15.2 ,0.26 ,15.4 ,17.2 ,11.6 ,17.1 ,17.0 ,17.0 ,16.1 ,16.8 ,15.6 ,16.8 ,17.2 ,16.9 ,16.7 ,16.1 ,17.5 ,15.0 ,180.8 ,17.0 ,17.3 ,20.2 ,4.77 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0100 ,1.59E-05,5.0E+01,1.25E-02,003,13.4 ,42.71 ,ND,""
2017/1/21 17:00,-1752 ,-2099 ,DS,DS,17.0 ,15.4 ,17.0 ,15.1 ,0.26 ,15.4 ,17.1 ,11.6 ,17.0 ,16.9 ,17.0 ,16.1 ,16.8 ,15.6 ,16.8 ,17.2 ,16.8 ,16.7 ,16.1 ,17.4 ,15.0 ,181.0 ,17.0 ,17.3 ,20.0 ,4.71 ,475 ,-,16.64 ,-,0.43 ,19.78 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0092 ,1.59E-05,5.0E+01,1.25E-02,003,13.5 ,42.36 ,ND,""
2017/1/21 23:00,-1766 ,-2101 ,DS,DS,17.0 ,15.3 ,17.0 ,15.1 ,0.26 ,15.4 ,17.1 ,11.6 ,17.0 ,16.9 ,17.0 ,16.1 ,16.7 ,15.6 ,16.8 ,17.2 ,16.8 ,16.7 ,16.1 ,17.4 ,15.0 ,181.1 ,16.9 ,17.3 ,19.8 ,4.60 ,475 ,-,16.64 ,-,0.43 ,19.69 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0101 ,1.60E-05,5.0E+01,1.00E-02,003,13.5 ,42.03 ,ND,""
2017/1/22 5:00,-1730 ,-2083 ,DS,DS,17.0 ,15.3 ,17.0 ,15.0 ,0.25 ,15.3 ,17.0 ,11.5 ,17.0 ,16.9 ,17.0 ,16.1 ,16.7 ,15.5 ,16.7 ,17.1 ,16.8 ,16.6 ,16.1 ,17.3 ,14.9 ,181.0 ,16.9 ,17.3 ,19.5 ,4.60 ,475 ,-,16.64 ,-,0.43 ,19.69 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0113 ,1.60E-05,5.0E+01,1.50E-02,003,13.4 ,41.69 ,ND,""
2017/1/22 11:00,-1655 ,-2056 ,DS,DS,16.9 ,15.2 ,17.0 ,15.0 ,0.27 ,15.3 ,17.0 ,11.5 ,17.0 ,16.8 ,16.9 ,16.0 ,16.7 ,15.5 ,16.7 ,17.1 ,16.7 ,16.6 ,16.0 ,17.3 ,14.8 ,181.0 ,16.9 ,17.2 ,19.3 ,4.53 ,475 ,-,16.64 ,-,0.43 ,19.50 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0105 ,1.58E-05,5.0E+01,ND,003,13.5 ,41.39 ,ND,""
2017/1/22 17:00,-1615 ,-2058 ,DS,DS,16.9 ,15.2 ,16.9 ,15.0 ,0.26 ,15.2 ,17.0 ,11.6 ,16.9 ,16.8 ,16.9 ,15.9 ,16.6 ,15.5 ,16.6 ,17.0 ,16.7 ,16.5 ,15.9 ,17.2 ,14.9 ,180.7 ,16.9 ,17.2 ,19.1 ,4.44 ,475 ,-,16.64 ,-,0.43 ,19.13 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0097 ,1.58E-05,5.0E+01,1.00E-02,003,13.6 ,41.18 ,ND,""
2017/1/22 23:00,-1617 ,-2060 ,DS,DS,16.9 ,15.2 ,16.9 ,14.9 ,0.26 ,15.2 ,17.0 ,11.6 ,16.9 ,16.8 ,16.8 ,16.0 ,16.6 ,15.5 ,16.6 ,17.0 ,16.7 ,16.5 ,15.9 ,17.2 ,14.8 ,180.6 ,16.9 ,17.2 ,19.0 ,4.40 ,475 ,-,16.64 ,-,0.43 ,18.94 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0111 ,1.59E-05,5.0E+01,5.02E-03,003,13.6 ,40.85 ,ND,""
2017/1/23 5:00,-1643 ,-2066 ,DS,DS,16.9 ,15.2 ,16.8 ,14.9 ,0.26 ,15.2 ,17.0 ,11.5 ,16.9 ,16.7 ,16.8 ,15.9 ,16.6 ,15.5 ,16.6 ,17.0 ,16.7 ,16.5 ,15.9 ,17.2 ,14.8 ,180.6 ,16.8 ,17.2 ,18.8 ,4.37 ,473 ,-,16.61 ,-,0.43 ,19.69 ,0.03 ,0.05 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0093 ,1.59E-05,5.0E+01,1.25E-02,003,13.5 ,40.46 ,ND,""
2017/1/23 11:00,-1641 ,-2058 ,DS,DS,16.8 ,15.2 ,16.8 ,14.9 ,0.27 ,15.2 ,16.9 ,11.4 ,16.9 ,16.7 ,16.8 ,15.9 ,16.6 ,15.4 ,16.6 ,17.0 ,16.6 ,16.5 ,15.9 ,17.2 ,14.7 ,180.6 ,16.8 ,17.2 ,18.5 ,4.34 ,473 ,-,16.61 ,-,0.43 ,20.25 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0099 ,1.60E-05,5.0E+01,1.50E-02,003,13.5 ,40.06 ,ND,""
2017/1/23 17:00,-1665 ,-2073 ,DS,DS,16.8 ,15.1 ,16.7 ,14.9 ,0.26 ,15.1 ,16.9 ,11.4 ,16.8 ,16.7 ,16.7 ,15.9 ,16.5 ,15.4 ,16.5 ,16.9 ,16.5 ,16.4 ,15.9 ,17.2 ,14.7 ,180.7 ,16.8 ,17.2 ,18.3 ,4.21 ,473 ,-,16.61 ,-,0.43 ,20.63 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0095 ,1.60E-05,5.0E+01,1.25E-02,003,13.5 ,39.70 ,ND,""
2017/1/23 23:00,-1698 ,-2081 ,DS,DS,16.8 ,15.1 ,16.8 ,14.8 ,0.25 ,15.1 ,16.8 ,11.3 ,16.8 ,16.6 ,16.7 ,15.9 ,16.5 ,15.4 ,16.5 ,16.9 ,16.5 ,16.4 ,15.8 ,17.1 ,14.7 ,180.8 ,16.8 ,17.1 ,18.1 ,4.13 ,473 ,-,16.61 ,-,0.43 ,19.22 ,0.03 ,0.05 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0099 ,1.60E-05,5.0E+01,1.00E-02,003,13.5 ,39.27 ,ND,""
2017/1/24 5:00,-1713 ,-2085 ,DS,DS,16.7 ,15.0 ,16.7 ,14.8 ,0.24 ,15.1 ,16.8 ,11.2 ,16.8 ,16.6 ,16.7 ,15.9 ,16.5 ,15.3 ,16.5 ,16.9 ,16.5 ,16.4 ,15.8 ,17.1 ,14.6 ,180.7 ,16.8 ,17.1 ,17.7 ,4.13 ,473 ,-,16.61 ,-,0.43 ,19.50 ,0.03 ,0.05 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0101 ,1.60E-05,5.0E+01,1.25E-02,003,13.3 ,38.88 ,ND,""
2017/1/24 11:00,-1729 ,-2093 ,DS,DS,16.7 ,15.0 ,16.7 ,14.8 ,0.26 ,15.0 ,16.8 ,11.2 ,16.7 ,16.6 ,16.7 ,15.8 ,16.5 ,15.3 ,16.5 ,16.8 ,16.5 ,16.3 ,15.8 ,17.0 ,14.6 ,180.8 ,16.7 ,17.1 ,17.5 ,4.03 ,473 ,-,16.61 ,-,0.43 ,19.88 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0106 ,1.60E-05,5.0E+01,1.50E-02,003,13.3 ,38.46 ,ND,""
2017/1/24 17:00,-1754 ,-2106 ,DS,DS,16.6 ,14.9 ,16.6 ,14.7 ,0.25 ,15.0 ,16.7 ,11.1 ,16.7 ,16.5 ,16.6 ,15.8 ,16.4 ,15.2 ,16.4 ,16.8 ,16.4 ,16.3 ,15.7 ,17.0 ,14.6 ,180.8 ,16.7 ,17.1 ,17.7 ,4.03 ,473 ,-,16.61 ,-,0.43 ,19.78 ,0.04 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0106 ,1.58E-05,5.0E+01,1.00E-02,003,13.2 ,38.10 ,ND,""
2017/1/24 23:00,-1780 ,-2122 ,DS,DS,16.6 ,14.9 ,16.6 ,14.7 ,0.24 ,15.0 ,16.7 ,11.1 ,16.6 ,16.5 ,16.6 ,15.7 ,16.4 ,15.2 ,16.4 ,16.8 ,16.4 ,16.3 ,15.7 ,17.0 ,14.5 ,180.8 ,16.7 ,17.1 ,18.0 ,4.00 ,473 ,-,16.61 ,-,0.43 ,19.88 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0102 ,1.58E-05,5.0E+01,2.01E-02,003,13.1 ,37.62 ,ND,""
2017/1/25 5:00,-1785 ,-2123 ,DS,DS,16.6 ,14.9 ,16.6 ,14.6 ,0.23 ,14.9 ,16.7 ,11.0 ,16.6 ,16.5 ,16.6 ,15.7 ,16.3 ,15.2 ,16.4 ,16.7 ,16.4 ,16.3 ,15.7 ,17.0 ,14.5 ,180.8 ,16.7 ,17.1 ,18.3 ,4.03 ,473 ,-,16.61 ,-,0.43 ,20.06 ,0.03 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0101 ,1.61E-05,5.0E+01,1.25E-02,003,13.1 ,37.19 ,ND,""
2017/1/25 11:00,-1804 ,-2136 ,DS,DS,16.5 ,14.9 ,16.6 ,14.5 ,0.25 ,14.9 ,16.7 ,10.9 ,16.6 ,16.5 ,16.5 ,15.7 ,16.3 ,15.1 ,16.3 ,16.7 ,16.4 ,16.3 ,15.7 ,16.9 ,14.5 ,181.0 ,16.7 ,17.1 ,18.5 ,3.93 ,473 ,-,16.61 ,-,0.43 ,19.31 ,0.04 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0081 ,1.61E-05,5.0E+01,1.75E-02,003,13.2 ,36.78 ,ND,""
2017/1/25 17:00,-1794 ,-2132 ,DS,DS,16.5 ,14.8 ,16.5 ,14.6 ,0.24 ,14.9 ,16.6 ,11.0 ,16.5 ,16.4 ,16.5 ,15.6 ,16.3 ,15.1 ,16.3 ,16.7 ,16.3 ,16.3 ,15.6 ,16.9 ,14.4 ,181.2 ,16.7 ,17.0 ,18.9 ,3.90 ,473 ,-,16.61 ,-,0.43 ,19.31 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0091 ,1.60E-05,5.0E+01,7.53E-03,003,13.1 ,36.43 ,ND,""
2017/1/25 23:00,-1806 ,-2142 ,DS,DS,16.5 ,14.7 ,16.5 ,14.5 ,0.24 ,14.8 ,16.6 ,11.0 ,16.5 ,16.4 ,16.4 ,15.5 ,16.3 ,15.1 ,16.3 ,16.6 ,16.3 ,16.2 ,15.6 ,16.8 ,14.4 ,181.2 ,16.6 ,17.0 ,19.2 ,3.90 ,473 ,-,16.61 ,-,0.43 ,19.22 ,0.04 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0095 ,1.60E-05,5.0E+01,1.75E-02,003,13.1 ,36.06 ,ND,""
2017/1/26 5:00,-1807 ,-2146 ,DS,DS,16.4 ,14.7 ,16.4 ,14.5 ,0.23 ,14.8 ,16.5 ,10.9 ,16.5 ,16.3 ,16.4 ,15.5 ,16.2 ,15.0 ,16.3 ,16.6 ,16.3 ,16.1 ,15.6 ,16.8 ,14.3 ,181.1 ,16.6 ,16.9 ,19.4 ,3.90 ,473 ,-,16.61 ,-,0.43 ,20.34 ,0.03 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0096 ,1.60E-05,5.0E+01,1.75E-02,003,13.0 ,35.64 ,ND,""
2017/1/26 11:00,-1805 ,-2132 ,DS,DS,16.4 ,14.7 ,16.3 ,14.5 ,0.25 ,14.8 ,16.5 ,10.9 ,16.5 ,16.3 ,16.4 ,15.5 ,16.2 ,15.0 ,16.2 ,16.6 ,16.2 ,16.1 ,15.5 ,16.8 ,14.3 ,181.2 ,16.6 ,16.9 ,19.7 ,3.80 ,473 ,-,16.61 ,-,0.43 ,19.97 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0098 ,1.60E-05,5.0E+01,7.53E-03,003,13.0 ,35.30 ,ND,""
2017/1/26 17:00,-1802 ,-2142 ,DS,DS,16.4 ,14.6 ,16.3 ,14.4 ,0.25 ,14.7 ,16.5 ,10.9 ,16.4 ,16.3 ,16.3 ,15.4 ,16.1 ,14.9 ,16.2 ,16.5 ,16.1 ,16.1 ,15.5 ,16.7 ,14.3 ,181.4 ,16.6 ,16.9 ,20.0 ,3.77 ,473 ,-,16.61 ,-,0.43 ,20.06 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0096 ,1.60E-05,5.0E+01,1.00E-02,003,13.2 ,35.00 ,ND,""
2017/1/26 23:00,-1788 ,-2128 ,DS,DS,16.3 ,14.6 ,16.3 ,14.4 ,0.25 ,14.7 ,16.5 ,10.9 ,16.4 ,16.3 ,16.3 ,15.4 ,16.1 ,14.9 ,16.1 ,16.5 ,16.1 ,16.1 ,15.5 ,16.7 ,14.3 ,181.4 ,16.5 ,16.9 ,20.3 ,3.77 ,476 ,-,16.65 ,-,0.43 ,19.41 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0119 ,1.60E-05,5.0E+01,1.75E-02,003,13.2 ,34.69 ,ND,""
2017/1/27 5:00,-1726 ,-2098 ,DS,DS,16.3 ,14.6 ,16.3 ,14.4 ,0.26 ,14.7 ,16.4 ,10.9 ,16.4 ,16.2 ,16.3 ,15.4 ,16.1 ,14.9 ,16.1 ,16.4 ,16.1 ,16.1 ,15.4 ,16.7 ,14.2 ,181.3 ,16.5 ,16.9 ,20.5 ,3.77 ,476 ,-,16.65 ,-,0.43 ,19.50 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0102 ,1.59E-05,5.0E+01,7.53E-03,003,13.2 ,34.40 ,ND,""
2017/1/27 11:00,-1674 ,-2077 ,DS,DS,16.3 ,14.6 ,16.2 ,14.4 ,0.25 ,14.7 ,16.4 ,10.9 ,16.3 ,16.2 ,16.3 ,15.4 ,16.1 ,14.9 ,16.1 ,16.4 ,16.1 ,16.0 ,15.4 ,16.7 ,14.3 ,181.2 ,16.5 ,16.8 ,20.9 ,3.77 ,476 ,-,16.65 ,-,0.43 ,19.31 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0105 ,1.59E-05,5.0E+01,1.00E-02,003,13.2 ,34.13 ,ND,""
2017/1/27 17:00,-1656 ,-2072 ,DS,DS,16.3 ,14.6 ,16.2 ,14.4 ,0.25 ,14.6 ,16.4 ,10.9 ,16.3 ,16.1 ,16.2 ,15.3 ,16.0 ,14.9 ,16.1 ,16.4 ,16.1 ,16.0 ,15.4 ,16.6 ,14.2 ,181.0 ,16.5 ,16.8 ,21.2 ,3.67 ,476 ,-,16.65 ,-,0.43 ,19.41 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0104 ,1.60E-05,5.0E+01,7.53E-03,003,13.3 ,33.90 ,ND,""
2017/1/27 23:00,-1712 ,-2099 ,DS,DS,16.3 ,14.6 ,16.2 ,14.3 ,0.26 ,14.7 ,16.3 ,10.9 ,16.3 ,16.1 ,16.2 ,15.3 ,16.0 ,14.8 ,16.0 ,16.4 ,16.0 ,15.9 ,15.4 ,16.5 ,14.2 ,181.2 ,16.5 ,16.8 ,21.4 ,3.64 ,476 ,-,16.65 ,-,0.43 ,20.63 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0119 ,1.60E-05,5.0E+01,7.53E-03,003,13.4 ,33.65 ,ND,""
2017/1/28 5:00,-1745 ,-2118 ,DS,DS,16.2 ,14.5 ,16.2 ,14.3 ,0.25 ,14.6 ,16.3 ,10.9 ,16.3 ,16.1 ,16.2 ,15.3 ,15.9 ,14.8 ,16.0 ,16.3 ,16.1 ,15.9 ,15.4 ,16.6 ,14.2 ,181.4 ,16.4 ,16.8 ,21.6 ,3.61 ,476 ,-,16.65 ,-,0.43 ,19.59 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0109 ,1.60E-05,5.0E+01,5.02E-03,003,13.4 ,33.36 ,ND,""
2017/1/28 11:00,-1760 ,-2124 ,DS,DS,16.2 ,14.5 ,16.2 ,14.3 ,0.25 ,14.6 ,16.3 ,10.9 ,16.2 ,16.1 ,16.1 ,15.3 ,15.9 ,14.8 ,16.0 ,16.3 ,16.0 ,15.9 ,15.4 ,16.5 ,14.2 ,181.4 ,16.4 ,16.8 ,21.9 ,3.64 ,476 ,-,16.65 ,-,0.43 ,19.59 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0096 ,1.60E-05,5.0E+01,5.02E-03,003,13.3 ,33.06 ,ND,""
2017/1/28 17:00,-1767 ,-2135 ,DS,DS,16.2 ,14.5 ,16.1 ,14.2 ,0.26 ,14.6 ,16.3 ,10.8 ,16.2 ,16.1 ,16.1 ,15.3 ,15.9 ,14.7 ,15.9 ,16.3 ,15.9 ,15.9 ,15.3 ,16.5 ,14.2 ,181.5 ,16.4 ,16.7 ,22.1 ,3.50 ,476 ,-,16.65 ,-,0.43 ,19.22 ,0.06 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0120 ,1.59E-05,5.0E+01,1.25E-02,003,13.4 ,32.76 ,ND,""
2017/1/28 23:00,-1767 ,-2132 ,DS,DS,16.1 ,14.5 ,16.1 ,14.2 ,0.25 ,14.6 ,16.3 ,10.8 ,16.2 ,16.0 ,16.1 ,15.3 ,15.9 ,14.7 ,15.9 ,16.3 ,15.9 ,15.9 ,15.3 ,16.5 ,14.2 ,181.5 ,16.4 ,16.7 ,22.3 ,3.50 ,476 ,-,16.65 ,-,0.43 ,19.69 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0088 ,1.59E-05,5.0E+01,7.53E-03,003,13.5 ,32.41 ,ND,""
2017/1/29 5:00,-1755 ,-2124 ,DS,DS,16.1 ,14.5 ,16.1 ,14.2 ,0.25 ,14.6 ,16.3 ,10.8 ,16.2 ,16.0 ,16.1 ,15.3 ,15.8 ,14.7 ,15.9 ,16.3 ,16.0 ,15.8 ,15.3 ,16.5 ,14.1 ,181.5 ,16.4 ,16.7 ,22.4 ,3.40 ,476 ,-,16.65 ,-,0.43 ,19.41 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0091 ,1.61E-05,5.0E+01,1.75E-02,003,13.4 ,32.05 ,ND,""
2017/1/29 11:00,-1742 ,-2121 ,DS,DS,16.1 ,14.4 ,16.1 ,14.2 ,0.25 ,14.6 ,16.2 ,10.8 ,16.2 ,16.0 ,16.1 ,15.2 ,15.8 ,14.7 ,15.9 ,16.3 ,15.9 ,15.8 ,15.3 ,16.5 ,14.1 ,181.5 ,16.4 ,16.7 ,22.7 ,3.40 ,476 ,-,16.65 ,-,0.43 ,19.22 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0086 ,1.61E-05,5.0E+01,2.51E-03,003,13.5 ,31.73 ,ND,""
2017/1/29 17:00,-1685 ,-2092 ,DS,DS,16.1 ,14.4 ,16.1 ,14.2 ,0.26 ,14.6 ,16.2 ,10.9 ,16.1 ,16.0 ,16.0 ,15.2 ,15.8 ,14.7 ,15.8 ,16.2 ,15.9 ,15.8 ,15.3 ,16.4 ,14.1 ,181.4 ,16.3 ,16.7 ,23.0 ,3.37 ,476 ,-,16.65 ,-,0.43 ,19.50 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0090 ,1.59E-05,5.0E+01,2.51E-03,003,13.5 ,31.53 ,ND,""
2017/1/29 23:00,-1630 ,-2062 ,DS,DS,16.1 ,14.4 ,16.1 ,14.1 ,0.26 ,14.5 ,16.1 ,10.8 ,16.1 ,16.0 ,16.1 ,15.2 ,15.8 ,14.7 ,15.8 ,16.2 ,15.9 ,15.8 ,15.3 ,16.5 ,14.1 ,181.2 ,16.3 ,16.7 ,23.2 ,3.34 ,476 ,-,16.65 ,-,0.43 ,19.31 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0100 ,1.59E-05,5.0E+01,1.75E-02,003,13.5 ,31.38 ,ND,""
2017/1/30 5:00,-1531 ,-2046 ,DS,DS,16.1 ,14.4 ,16.1 ,14.2 ,0.26 ,14.5 ,16.1 ,10.9 ,16.1 ,16.0 ,16.0 ,15.2 ,15.7 ,14.7 ,15.8 ,16.2 ,15.9 ,15.8 ,15.2 ,16.4 ,14.1 ,180.7 ,16.3 ,16.6 ,23.5 ,3.30 ,476 ,-,16.65 ,-,0.43 ,19.31 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0091 ,1.59E-05,5.0E+01,5.02E-03,003,13.7 ,31.27 ,ND,""
2017/1/30 11:00,-1483 ,-2034 ,DS,DS,16.1 ,14.4 ,16.0 ,14.2 ,0.26 ,14.6 ,16.1 ,10.9 ,16.1 ,15.9 ,16.0 ,15.2 ,15.7 ,14.7 ,15.8 ,16.2 ,15.9 ,15.8 ,15.2 ,16.4 ,14.1 ,180.3 ,-,16.6 ,23.7 ,3.33 ,476 ,-,16.65 ,-,0.43 ,19.13 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0085 ,1.59E-05,5.0E+01,7.53E-03,003,13.6 ,31.06 ,ND,""
2017/1/30 17:00,-1496 ,-2046 ,DS,DS,16.1 ,14.4 ,16.1 ,14.1 ,0.25 ,14.5 ,16.1 ,11.0 ,16.1 ,15.9 ,16.0 ,15.2 ,15.7 ,14.7 ,15.8 ,16.1 ,15.8 ,15.8 ,15.2 ,16.4 ,14.1 ,180.1 ,16.3 ,16.6 ,23.8 ,3.24 ,476 ,-,16.65 ,-,0.44 ,19.13 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0094 ,1.60E-05,5.0E+01,2.26E-02,003,13.7 ,30.87 ,ND,""
2017/1/30 23:00,-1594 ,-2066 ,DS,DS,16.1 ,14.4 ,16.0 ,14.2 ,0.25 ,14.5 ,16.1 ,11.0 ,16.1 ,15.9 ,16.0 ,15.3 ,15.7 ,14.7 ,15.8 ,16.1 ,15.9 ,15.8 ,15.2 ,16.4 ,14.1 ,180.3 ,16.2 ,16.6 ,23.9 ,3.17 ,476 ,-,16.65 ,-,0.44 ,20.25 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0089 ,1.60E-05,5.0E+01,5.02E-03,003,13.7 ,30.61 ,ND,""
2017/1/31 5:00,-1664 ,-2083 ,DS,DS,16.1 ,14.4 ,16.1 ,14.1 ,0.24 ,14.6 ,16.1 ,10.8 ,16.1 ,15.9 ,16.0 ,15.3 ,15.8 ,14.7 ,15.8 ,16.1 ,15.8 ,15.7 ,15.3 ,16.4 ,14.1 ,180.7 ,16.2 ,16.6 ,24.0 ,3.09 ,476 ,-,16.65 ,-,0.44 ,20.44 ,0.05 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0096 ,1.61E-05,5.0E+01,1.25E-02,003,13.5 ,30.24 ,ND,""
2017/1/31 11:00,-1692 ,-2095 ,DS,DS,16.1 ,14.4 ,16.1 ,14.1 ,0.24 ,14.5 ,16.1 ,10.7 ,16.1 ,15.9 ,16.0 ,15.3 ,15.8 ,14.7 ,15.8 ,16.2 ,15.8 ,15.7 ,15.3 ,16.3 ,14.0 ,181.1 ,16.2 ,16.6 ,24.1 ,3.06 ,477 ,-,16.67 ,-,0.44 ,20.16 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0117 ,1.61E-05,5.0E+01,7.53E-03,003,13.5 ,29.83 ,ND,""
2017/1/31 17:00,-1713 ,-2108 ,DS,DS,16.0 ,14.3 ,16.0 ,14.1 ,0.26 ,14.5 ,16.1 ,10.8 ,16.1 ,15.9 ,15.9 ,15.3 ,15.8 ,14.7 ,15.7 ,16.1 ,15.8 ,15.7 ,15.2 ,16.4 ,14.1 ,181.2 ,16.2 ,16.5 ,24.3 ,3.04 ,477 ,-,16.67 ,-,0.44 ,19.50 ,0.06 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0101 ,1.62E-05,5.0E+01,7.53E-03,003,13.5 ,29.46 ,ND,""
2017/1/31 23:00,-1715 ,-2108 ,DS,DS,16.0 ,14.3 ,16.0 ,14.1 ,0.25 ,14.5 ,16.1 ,10.8 ,16.1 ,15.9 ,15.9 ,15.3 ,15.8 ,14.7 ,15.7 ,16.1 ,15.8 ,15.7 ,15.2 ,16.4 ,14.1 ,181.2 ,16.2 ,16.5 ,24.4 ,2.93 ,477 ,-,16.67 ,-,0.43 ,19.59 ,0.06 ,0.08 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0092 ,1.62E-05,5.0E+01,7.53E-03,003,13.5 ,29.06 ,ND,""
2017/2/1 5:00,-1687 ,-2092 ,DS,DS,16.0 ,14.3 ,16.0 ,14.2 ,0.25 ,14.5 ,16.1 ,10.7 ,16.1 ,15.9 ,15.9 ,15.3 ,15.8 ,14.7 ,15.7 ,16.1 ,15.8 ,15.7 ,15.2 ,16.3 ,14.0 ,181.2 ,16.2 ,16.5 ,24.4 ,2.93 ,477 ,-,16.67 ,-,0.44 ,19.13 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0098 ,1.60E-05,5.0E+01,7.53E-03,003,13.5 ,28.70 ,ND,""
2017/2/1 11:00,-1637 ,-2071 ,DS,DS,16.0 ,14.3 ,16.0 ,14.1 ,0.25 ,14.5 ,16.0 ,10.7 ,16.1 ,15.9 ,15.9 ,15.2 ,15.8 ,14.7 ,15.7 ,16.1 ,15.8 ,15.7 ,15.2 ,16.3 ,14.0 ,181.1 ,16.2 ,16.5 ,24.6 ,2.80 ,477 ,-,16.67 ,-,0.44 ,20.16 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0099 ,1.60E-05,5.0E+01,1.00E-02,003,13.5 ,28.38 ,ND,""
2017/2/1 17:00,-1551 ,-2056 ,DS,DS,16.0 ,14.3 ,15.9 ,14.1 ,0.25 ,14.5 ,16.1 ,10.8 ,16.1 ,15.8 ,15.9 ,15.2 ,15.7 ,14.7 ,15.7 ,16.1 ,15.8 ,15.7 ,15.2 ,16.3 ,14.0 ,180.7 ,16.1 ,16.5 ,24.8 ,2.77 ,477 ,-,16.67 ,-,0.43 ,19.41 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0088 ,1.60E-05,5.0E+01,1.50E-02,003,13.6 ,28.10 ,ND,""
2017/2/1 23:00,-1579 ,-2066 ,DS,DS,16.0 ,14.3 ,15.9 ,14.1 ,0.24 ,14.5 ,16.0 ,10.8 ,16.1 ,15.8 ,15.9 ,15.2 ,15.7 ,14.7 ,15.7 ,16.1 ,15.8 ,15.7 ,15.2 ,16.4 ,14.0 ,180.4 ,16.1 ,16.5 ,24.7 ,2.64 ,477 ,-,16.67 ,-,0.43 ,20.44 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0097 ,1.60E-05,5.0E+01,7.53E-03,003,13.5 ,27.83 ,ND,""
2017/2/2 5:00,-1602 ,-2066 ,DS,DS,16.0 ,14.3 ,15.9 ,14.1 ,0.23 ,14.5 ,16.0 ,10.7 ,16.0 ,15.8 ,15.9 ,15.2 ,15.7 ,14.7 ,15.7 ,16.1 ,15.8 ,15.7 ,15.2 ,16.3 ,14.0 ,180.4 ,16.1 ,16.4 ,24.7 ,2.60 ,477 ,-,16.67 ,-,0.43 ,20.81 ,0.03 ,0.04 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0094 ,1.59E-05,5.0E+01,1.00E-02,003,13.4 ,27.38 ,ND,""
2017/2/2 11:00,-1593 ,-2058 ,DS,DS,15.9 ,14.2 ,15.9 ,14.1 ,0.23 ,14.5 ,16.0 ,10.6 ,16.1 ,15.8 ,15.9 ,15.2 ,15.7 ,14.7 ,15.7 ,16.1 ,15.8 ,15.6 ,15.2 ,16.3 ,13.9 ,180.6 ,16.1 ,16.4 ,24.7 ,2.54 ,477 ,-,16.67 ,-,0.43 ,20.16 ,0.03 ,0.05 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0111 ,1.59E-05,5.0E+01,5.02E-03,003,13.2 ,26.99 ,ND,""
2017/2/2 17:00,-1607 ,-2065 ,DS,DS,15.9 ,14.2 ,15.9 ,14.1 ,0.24 ,14.4 ,16.0 ,10.6 ,16.0 ,15.8 ,15.9 ,15.2 ,15.7 ,14.6 ,15.7 ,16.0 ,15.7 ,15.6 ,15.1 ,16.3 ,13.9 ,180.6 ,16.0 ,16.4 ,24.7 ,2.41 ,477 ,-,16.67 ,-,0.43 ,19.78 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0089 ,1.60E-05,5.0E+01,1.50E-02,003,13.2 ,26.60 ,ND,""
2017/2/2 23:00,-1604 ,-2060 ,DS,DS,15.9 ,14.2 ,15.9 ,14.0 ,0.24 ,14.4 ,15.9 ,10.6 ,16.0 ,15.8 ,15.8 ,15.2 ,15.7 ,14.6 ,15.6 ,16.0 ,15.7 ,15.6 ,15.1 ,16.3 ,13.9 ,180.6 ,16.0 ,16.4 ,24.8 ,2.30 ,477 ,-,16.67 ,-,0.43 ,19.31 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0113 ,1.60E-05,5.0E+01,2.51E-03,003,13.2 ,26.13 ,ND,""
2017/2/3 5:00,-1617 ,-2065 ,DS,DS,15.9 ,14.2 ,15.9 ,14.1 ,0.24 ,14.4 ,16.0 ,10.6 ,16.0 ,15.8 ,15.8 ,15.2 ,15.7 ,14.6 ,15.6 ,16.0 ,15.8 ,15.6 ,15.1 ,16.3 ,13.9 ,180.6 ,16.0 ,16.4 ,24.9 ,2.30 ,477 ,-,16.67 ,-,0.43 ,19.97 ,0.04 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0095 ,1.60E-05,5.0E+01,1.25E-02,003,13.2 ,25.82 ,ND,""
2017/2/3 11:00,-1641 ,-2072 ,DS,DS,15.9 ,14.2 ,15.8 ,14.0 ,0.25 ,14.4 ,16.0 ,10.6 ,16.0 ,15.8 ,15.8 ,15.2 ,15.7 ,14.5 ,15.6 ,16.0 ,15.7 ,15.6 ,15.1 ,16.3 ,13.9 ,180.7 ,16.0 ,16.4 ,25.0 ,2.20 ,477 ,-,16.67 ,-,0.43 ,18.75 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0092 ,1.60E-05,5.0E+01,1.00E-02,003,13.1 ,25.46 ,ND,""
2017/2/3 17:00,-1656 ,-2081 ,DS,DS,15.9 ,14.2 ,15.8 ,14.0 ,0.25 ,14.4 ,15.9 ,10.6 ,16.0 ,15.8 ,15.8 ,15.2 ,15.6 ,14.6 ,15.6 ,16.0 ,15.7 ,15.6 ,15.1 ,16.2 ,13.9 ,180.7 ,16.0 ,16.4 ,25.2 ,4.37 ,477 ,-,16.67 ,-,0.43 ,20.34 ,0.06 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0089 ,1.61E-05,5.0E+01,1.75E-02,003,13.3 ,25.14 ,ND,""
2017/2/3 23:00,-1675 ,-2089 ,DS,DS,15.9 ,14.2 ,15.8 ,14.0 ,0.25 ,14.4 ,15.9 ,10.6 ,15.9 ,15.7 ,15.8 ,15.2 ,15.6 ,14.5 ,15.6 ,16.0 ,15.7 ,15.6 ,15.1 ,16.2 ,13.9 ,181.0 ,16.0 ,16.3 ,25.3 ,4.31 ,477 ,-,16.67 ,-,0.43 ,19.78 ,0.06 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0093 ,1.61E-05,5.0E+01,1.00E-02,003,13.2 ,24.81 ,ND,""
2017/2/4 5:00,-1677 ,-2090 ,DS,DS,15.9 ,14.2 ,15.9 ,14.0 ,0.24 ,14.4 ,15.9 ,10.6 ,15.9 ,15.7 ,15.8 ,15.2 ,15.6 ,14.5 ,15.6 ,16.0 ,15.8 ,15.6 ,15.1 ,16.2 ,13.9 ,180.9 ,15.9 ,16.3 ,25.3 ,4.19 ,477 ,-,16.67 ,-,0.43 ,19.88 ,0.05 ,0.06 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0098 ,1.62E-05,5.0E+01,1.00E-02,003,13.2 ,24.43 ,ND,""
2017/2/4 11:00,-1679 ,-2087 ,DS,DS,15.9 ,14.2 ,15.8 ,14.0 ,0.25 ,14.3 ,15.9 ,10.5 ,15.9 ,15.7 ,15.8 ,15.2 ,15.6 ,14.5 ,15.6 ,15.9 ,15.7 ,15.5 ,15.1 ,16.2 ,13.9 ,181.0 ,15.9 ,16.3 ,25.5 ,4.13 ,477 ,-,16.67 ,-,0.43 ,19.50 ,0.05 ,0.07 ,0.98 ,0.60 ,0.04 ,0.05 ,0.0087 ,1.62E-05,5.0E+01,1.25E-02,003,13.1 ,24.13 ,ND,""
2017/2/4 17:00,-1669 ,-2086 ,DS,DS,15.8 ,14.1 ,15.8 ,13.9 ,0.25 ,14.4 ,15.9 ,10.6 ,15.9 ,15.7 ,15.7 ,15.2 ,15.6 ,14.6 ,15.6 ,15.9 ,15.6 ,15.5 ,15.1 ,16.2 ,13.9 ,181.0 ,15.9 ,16.3 ,25.7 ,4.13 ,477 ,-,16.67 ,-,0.43 ,19.03 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0126 ,1.60E-05,5.0E+01,5.02E-03,003,13.3 ,45.35 ,ND,""
2017/2/4 23:00,-1675 ,-2088 ,DS,DS,15.8 ,14.1 ,15.8 ,14.0 ,0.25 ,14.3 ,15.9 ,10.6 ,15.9 ,15.7 ,15.7 ,15.2 ,15.6 ,14.5 ,15.6 ,15.9 ,15.6 ,15.5 ,15.1 ,16.2 ,13.9 ,181.0 ,15.9 ,16.2 ,25.8 ,4.11 ,477 ,-,16.67 ,-,0.43 ,19.97 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0100 ,1.60E-05,5.0E+01,1.00E-02,003,13.4 ,45.11 ,ND,""
2017/2/5 5:00,-1650 ,-2075 ,DS,DS,15.8 ,14.1 ,15.8 ,13.9 ,0.26 ,14.3 ,15.9 ,10.6 ,15.9 ,15.7 ,15.7 ,15.1 ,15.6 ,14.5 ,15.6 ,15.9 ,15.6 ,15.5 ,15.1 ,16.2 ,13.9 ,181.0 ,15.9 ,16.2 ,25.9 ,3.97 ,477 ,-,16.67 ,-,0.43 ,19.41 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0102 ,1.59E-05,5.0E+01,2.01E-02,003,13.4 ,44.83 ,ND,""
2017/2/5 11:00,-1626 ,-2064 ,DS,DS,15.8 ,14.1 ,15.8 ,13.9 ,0.26 ,14.3 ,15.9 ,10.6 ,15.9 ,15.7 ,15.7 ,15.1 ,15.6 ,14.6 ,15.6 ,15.9 ,15.7 ,15.5 ,15.1 ,16.2 ,13.9 ,180.9 ,15.9 ,16.2 ,26.1 ,3.97 ,477 ,-,16.67 ,-,0.43 ,20.81 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0121 ,1.59E-05,5.0E+01,7.53E-03,003,13.5 ,44.62 ,ND,""
2017/2/5 17:00,-1570 ,-2054 ,DS,DS,15.8 ,14.1 ,15.8 ,14.0 ,0.26 ,14.3 ,15.8 ,10.6 ,15.9 ,15.7 ,15.7 ,15.1 ,15.5 ,14.6 ,15.5 ,15.9 ,15.6 ,15.5 ,15.1 ,16.1 ,13.9 ,180.6 ,15.9 ,16.2 ,26.3 ,3.90 ,477 ,-,16.67 ,-,0.43 ,18.75 ,0.05 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0104 ,1.59E-05,5.0E+01,1.25E-02,003,13.6 ,44.43 ,ND,""
2017/2/5 23:00,-1491 ,-2036 ,DS,DS,15.9 ,14.2 ,15.8 ,14.0 ,0.26 ,14.3 ,15.8 ,10.7 ,15.9 ,15.7 ,15.7 ,15.1 ,15.5 ,14.5 ,15.5 ,15.9 ,15.6 ,15.5 ,15.1 ,16.2 ,13.9 ,180.2 ,15.9 ,16.2 ,26.4 ,3.90 ,477 ,-,16.67 ,-,0.43 ,19.97 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0094 ,1.59E-05,5.0E+01,1.50E-02,003,13.7 ,44.30 ,ND,""
2017/2/6 5:00,-1422 ,-2011 ,DS,DS,15.8 ,14.1 ,15.8 ,14.0 ,0.26 ,14.3 ,15.8 ,10.8 ,15.9 ,15.7 ,15.7 ,15.1 ,15.6 ,14.5 ,15.5 ,15.9 ,15.7 ,15.5 ,15.0 ,16.1 ,13.9 ,179.8 ,15.8 ,16.2 ,26.6 ,3.90 ,477 ,-,16.67 ,-,0.43 ,19.59 ,0.04 ,0.05 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0070 ,1.60E-05,5.0E+01,1.50E-02,003,13.7 ,44.19 ,ND,""
2017/2/6 11:00,-1431 ,-2017 ,DS,DS,15.8 ,14.1 ,15.8 ,14.0 ,0.25 ,14.3 ,15.9 ,10.8 ,15.9 ,15.7 ,15.7 ,15.2 ,15.6 ,14.6 ,15.5 ,15.9 ,15.7 ,15.5 ,15.1 ,16.2 ,13.9 ,179.5 ,15.8 ,16.2 ,26.7 ,3.74 ,477 ,-,16.67 ,-,0.43 ,19.78 ,0.04 ,0.05 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0095 ,1.60E-05,5.0E+01,7.53E-03,003,13.6 ,44.01 ,ND,""
2017/2/6 17:00,-1457 ,-2029 ,DS,DS,15.9 ,14.1 ,15.8 ,14.0 ,0.24 ,14.3 ,15.8 ,10.8 ,15.9 ,15.7 ,15.7 ,15.2 ,15.6 ,14.5 ,15.5 ,15.9 ,15.6 ,15.5 ,15.0 ,16.1 ,13.9 ,179.4 ,15.8 ,16.1 ,26.7 ,3.74 ,477 ,-,16.67 ,-,0.43 ,18.94 ,0.05 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0104 ,1.59E-05,5.0E+01,1.00E-02,003,13.8 ,43.72 ,ND,""
2017/2/6 23:00,-1519 ,-2051 ,DS,DS,15.9 ,14.1 ,15.8 ,14.0 ,0.26 ,14.4 ,15.8 ,10.8 ,15.9 ,15.7 ,15.7 ,15.2 ,15.6 ,14.5 ,15.5 ,15.9 ,15.6 ,15.5 ,15.1 ,16.1 ,13.9 ,179.6 ,15.8 ,16.1 ,26.7 ,3.64 ,477 ,-,16.67 ,-,0.43 ,19.88 ,0.05 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0106 ,1.59E-05,5.0E+01,1.75E-02,003,13.7 ,43.45 ,ND,""
2017/2/7 5:00,-1559 ,-2059 ,DS,DS,15.9 ,14.1 ,15.8 ,13.9 ,0.24 ,14.3 ,15.8 ,10.7 ,15.9 ,15.7 ,15.7 ,15.2 ,15.6 ,14.5 ,15.5 ,15.9 ,15.7 ,15.5 ,15.1 ,16.2 ,13.9 ,179.9 ,15.8 ,16.1 ,26.6 ,3.46 ,477 ,-,16.67 ,-,0.43 ,18.75 ,0.05 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0105 ,1.62E-05,5.0E+01,1.00E-02,003,13.7 ,43.06 ,ND,""
2017/2/7 11:00,-1591 ,-2063 ,DS,DS,15.9 ,14.1 ,15.8 ,13.9 ,0.26 ,14.4 ,15.8 ,10.7 ,15.9 ,15.7 ,15.7 ,15.3 ,15.6 ,14.5 ,15.5 ,15.9 ,15.6 ,15.5 ,15.2 ,16.1 ,13.9 ,180.2 ,15.8 ,16.1 ,26.6 ,3.48 ,477 ,-,16.67 ,-,0.43 ,19.69 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0092 ,1.62E-05,5.0E+01,1.00E-02,003,13.6 ,42.70 ,ND,""
