,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/2/7 17:00,-1617 ,-2071 ,DS,DS,15.9 ,14.1 ,15.8 ,13.9 ,0.25 ,14.4 ,15.8 ,10.5 ,15.9 ,15.7 ,15.7 ,15.3 ,15.6 ,14.5 ,15.5 ,15.9 ,15.7 ,15.5 ,15.1 ,16.2 ,13.9 ,180.2 ,15.7 ,16.1 ,26.4 ,3.24 ,477 ,-,16.67 ,-,0.44 ,19.41 ,0.06 ,0.08 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0084 ,1.59E-05,5.0E+01,1.25E-02,003,13.6 ,42.35 ,ND,""
2017/2/7 23:00,-1624 ,-2069 ,DS,DS,15.9 ,14.2 ,15.8 ,13.9 ,0.25 ,14.4 ,15.8 ,10.5 ,16.0 ,15.7 ,15.7 ,15.3 ,15.6 ,14.5 ,15.5 ,15.9 ,15.6 ,15.5 ,15.1 ,16.2 ,13.9 ,180.3 ,15.7 ,16.1 ,25.7 ,3.09 ,477 ,-,16.67 ,-,0.43 ,19.13 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0094 ,1.59E-05,5.0E+01,1.00E-02,003,13.5 ,41.87 ,ND,""
2017/2/8 5:00,-1631 ,-2066 ,DS,DS,15.8 ,14.1 ,15.8 ,13.9 ,0.24 ,14.4 ,15.8 ,10.5 ,16.0 ,15.7 ,15.7 ,15.3 ,15.7 ,14.5 ,15.5 ,15.9 ,15.8 ,15.5 ,15.1 ,16.1 ,13.8 ,180.3 ,15.7 ,16.0 ,25.0 ,3.01 ,478 ,-,16.68 ,-,0.43 ,19.31 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0110 ,1.59E-05,5.0E+01,2.26E-02,003,13.4 ,41.44 ,ND,""
2017/2/8 11:00,-1640 ,-2066 ,DS,DS,15.8 ,14.1 ,15.7 ,13.9 ,0.24 ,14.4 ,15.8 ,10.5 ,16.0 ,15.7 ,15.7 ,15.3 ,15.7 ,14.5 ,15.5 ,15.9 ,15.7 ,15.5 ,15.1 ,16.2 ,13.9 ,180.5 ,15.7 ,16.0 ,24.1 ,2.90 ,478 ,-,16.68 ,-,0.43 ,19.31 ,0.06 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0097 ,1.59E-05,5.0E+01,1.00E-02,003,13.3 ,41.09 ,ND,""
2017/2/8 17:00,-1625 ,-2062 ,DS,DS,15.9 ,14.2 ,15.8 ,13.8 ,0.25 ,14.4 ,15.8 ,10.5 ,15.9 ,15.7 ,15.7 ,15.4 ,15.7 ,14.5 ,15.5 ,15.9 ,15.7 ,15.5 ,15.2 ,16.2 ,13.9 ,180.5 ,15.7 ,16.0 ,23.5 ,2.74 ,478 ,-,16.68 ,-,0.43 ,19.78 ,0.06 ,0.08 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0091 ,1.60E-05,5.0E+01,1.50E-02,003,13.5 ,40.77 ,ND,""
2017/2/8 23:00,-1619 ,-2056 ,DS,DS,15.9 ,14.2 ,15.7 ,13.7 ,0.25 ,14.4 ,15.8 ,10.5 ,15.8 ,15.7 ,15.7 ,15.4 ,15.7 ,14.5 ,15.6 ,15.9 ,15.7 ,15.5 ,15.1 ,16.2 ,13.9 ,180.4 ,15.7 ,16.0 ,23.0 ,2.67 ,478 ,-,16.68 ,-,0.43 ,19.13 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0100 ,1.60E-05,5.0E+01,1.25E-02,003,13.5 ,40.48 ,ND,""
2017/2/9 5:00,-1586 ,-2059 ,DS,DS,15.9 ,14.2 ,15.8 ,13.7 ,0.25 ,14.4 ,15.8 ,10.5 ,15.8 ,15.7 ,15.7 ,15.4 ,15.7 ,14.5 ,15.6 ,15.9 ,15.7 ,15.5 ,15.1 ,16.3 ,13.9 ,180.3 ,15.7 ,16.0 ,22.6 ,2.67 ,478 ,-,16.68 ,-,0.43 ,18.84 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0090 ,1.61E-05,5.0E+01,1.50E-02,003,13.5 ,40.12 ,ND,""
2017/2/9 11:00,-1572 ,-2056 ,DS,DS,15.9 ,14.2 ,15.8 ,13.6 ,0.25 ,14.4 ,15.9 ,10.5 ,15.8 ,15.7 ,15.8 ,15.4 ,15.7 ,14.5 ,15.6 ,16.0 ,15.8 ,15.5 ,15.1 ,16.2 ,13.9 ,180.1 ,15.6 ,16.0 ,22.0 ,2.54 ,478 ,-,16.68 ,-,0.44 ,19.97 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0101 ,1.61E-05,5.0E+01,7.53E-03,003,-,67.42 ,ND,""
2017/2/9 17:00,-1506 ,-2033 ,DS,DS,15.9 ,14.2 ,15.8 ,13.7 ,0.25 ,14.4 ,15.9 ,10.6 ,15.8 ,15.7 ,15.8 ,15.4 ,15.7 ,14.6 ,15.6 ,16.0 ,15.7 ,15.5 ,15.1 ,16.3 ,13.9 ,179.9 ,15.6 ,16.0 ,21.5 ,4.31 ,478 ,-,16.68 ,-,0.44 ,19.41 ,0.03 ,0.05 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0095 ,1.62E-05,5.0E+01,1.00E-02,003,13.3 ,39.10 ,ND,""
2017/2/9 23:00,-1459 ,-2021 ,DS,DS,15.9 ,14.2 ,15.8 ,13.8 ,0.24 ,14.4 ,15.9 ,10.5 ,15.8 ,15.7 ,15.8 ,15.4 ,15.7 ,14.6 ,15.6 ,16.0 ,15.8 ,15.5 ,15.1 ,16.3 ,13.9 ,179.4 ,15.6 ,16.0 ,21.4 ,4.55 ,478 ,-,16.68 ,-,0.44 ,18.66 ,0.03 ,0.05 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0103 ,1.62E-05,5.0E+01,2.26E-02,003,13.1 ,38.80 ,ND,""
2017/2/10 5:00,-1442 ,-2004 ,DS,DS,15.9 ,14.3 ,15.8 ,13.8 ,0.24 ,14.4 ,15.9 ,10.5 ,15.9 ,15.8 ,15.8 ,15.4 ,15.7 ,14.6 ,15.6 ,16.0 ,15.8 ,15.5 ,15.1 ,16.3 ,13.9 ,179.1 ,15.6 ,15.9 ,21.6 ,4.58 ,478 ,-,16.68 ,-,0.44 ,19.50 ,0.03 ,0.04 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0097 ,1.61E-05,5.0E+01,1.25E-02,003,13.1 ,38.46 ,ND,""
2017/2/10 11:00,-1461 ,-2019 ,DS,DS,15.9 ,14.2 ,15.8 ,13.7 ,0.24 ,14.4 ,15.9 ,10.5 ,15.9 ,15.8 ,15.8 ,15.5 ,15.7 ,14.6 ,15.7 ,16.0 ,15.8 ,15.5 ,15.1 ,16.3 ,14.0 ,179.1 ,15.6 ,15.9 ,21.9 ,4.63 ,478 ,-,16.68 ,-,0.44 ,18.94 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0086 ,1.61E-05,5.0E+01,1.00E-02,003,13.1 ,38.20 ,ND,""
2017/2/10 17:00,-1490 ,-2036 ,DS,DS,16.0 ,14.2 ,15.8 ,13.8 ,0.24 ,14.4 ,15.9 ,10.5 ,15.9 ,15.8 ,15.8 ,15.5 ,15.7 ,14.6 ,15.7 ,16.0 ,15.8 ,15.5 ,15.1 ,16.3 ,14.0 ,179.0 ,15.6 ,15.9 ,22.1 ,4.50 ,499 ,-,16.98 ,-,0.45 ,20.72 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0106 ,1.60E-05,5.0E+01,1.50E-02,003,13.1 ,37.82 ,ND,""
2017/2/10 23:00,-1533 ,-2045 ,DS,DS,16.0 ,14.2 ,15.9 ,13.8 ,0.25 ,14.4 ,15.9 ,10.4 ,15.9 ,15.8 ,15.9 ,15.5 ,15.7 ,14.6 ,15.7 ,16.1 ,15.8 ,15.6 ,15.1 ,16.3 ,14.0 ,179.1 ,15.5 ,15.9 ,22.3 ,4.50 ,499 ,-,16.98 ,-,0.45 ,19.69 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0108 ,1.60E-05,5.0E+01,2.01E-02,003,13.0 ,37.41 ,ND,""
2017/2/11 5:00,-1549 ,-2051 ,DS,DS,16.1 ,14.3 ,15.9 ,13.8 ,0.24 ,14.4 ,16.0 ,10.4 ,16.0 ,15.8 ,15.9 ,15.5 ,15.8 ,14.7 ,15.7 ,16.1 ,15.8 ,15.6 ,15.2 ,16.3 ,14.0 ,179.3 ,15.5 ,15.9 ,22.4 ,4.47 ,499 ,-,16.98 ,-,0.45 ,19.13 ,0.03 ,0.05 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0101 ,1.59E-05,5.0E+01,1.00E-02,003,13.0 ,37.01 ,ND,""
2017/2/11 11:00,-1551 ,-2040 ,DS,DS,16.1 ,14.3 ,15.9 ,13.7 ,0.26 ,14.4 ,16.0 ,10.4 ,16.0 ,15.8 ,15.9 ,15.6 ,15.8 ,14.7 ,15.7 ,16.1 ,15.7 ,15.6 ,15.2 ,16.4 ,14.0 ,179.3 ,15.5 ,15.9 ,22.6 ,4.34 ,499 ,-,16.98 ,-,0.45 ,19.13 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0106 ,1.59E-05,5.0E+01,7.53E-03,003,12.9 ,36.63 ,ND,""
2017/2/11 17:00,-1544 ,-2045 ,DS,DS,16.1 ,14.3 ,15.9 ,13.9 ,0.24 ,14.4 ,16.0 ,10.4 ,16.0 ,15.8 ,15.9 ,15.6 ,15.8 ,14.7 ,15.7 ,16.1 ,15.7 ,15.6 ,15.2 ,16.4 ,14.0 ,179.3 ,15.5 ,15.9 ,22.6 ,4.31 ,499 ,-,16.98 ,-,0.45 ,19.78 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0098 ,1.59E-05,5.0E+01,7.53E-03,003,13.0 ,36.27 ,ND,""
2017/2/11 23:00,-1556 ,-2053 ,DS,DS,16.1 ,14.3 ,15.9 ,13.9 ,0.25 ,14.4 ,16.1 ,10.4 ,15.9 ,15.9 ,15.9 ,15.6 ,15.8 ,14.7 ,15.8 ,16.1 ,15.7 ,15.7 ,15.2 ,16.4 ,14.0 ,179.3 ,15.5 ,15.9 ,22.4 ,4.18 ,499 ,-,16.98 ,-,0.45 ,19.31 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.05 ,0.0109 ,1.59E-05,5.0E+01,1.00E-02,003,13.0 ,35.96 ,ND,""
2017/2/12 5:00,-1591 ,-2056 ,DS,DS,16.1 ,14.3 ,15.9 ,14.0 ,0.24 ,14.5 ,16.1 ,10.4 ,15.9 ,15.9 ,16.0 ,15.6 ,15.9 ,14.7 ,15.8 ,16.2 ,15.7 ,15.7 ,15.3 ,16.5 ,14.1 ,179.4 ,15.5 ,15.8 ,21.9 ,4.08 ,499 ,-,16.98 ,-,0.45 ,20.06 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0087 ,1.58E-05,5.0E+01,1.75E-02,003,12.9 ,35.63 ,ND,""
2017/2/12 11:00,-1627 ,-2064 ,DS,DS,16.1 ,14.3 ,16.0 ,14.0 ,0.25 ,14.5 ,16.1 ,10.4 ,16.0 ,15.9 ,16.0 ,15.7 ,15.9 ,14.7 ,15.8 ,16.2 ,15.8 ,15.7 ,15.4 ,16.5 ,14.1 ,179.6 ,15.5 ,15.8 ,21.5 ,4.03 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0113 ,1.58E-05,5.0E+01,1.25E-02,003,12.9 ,35.29 ,ND,""
2017/2/12 17:00,-1643 ,-2072 ,DS,DS,16.1 ,14.3 ,15.9 ,14.1 ,0.25 ,14.6 ,16.1 ,10.4 ,15.9 ,15.9 ,16.0 ,15.7 ,15.9 ,14.7 ,15.8 ,16.2 ,15.8 ,15.7 ,15.4 ,16.5 ,14.1 ,179.8 ,15.4 ,15.8 ,21.2 ,3.94 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.06 ,0.08 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0099 ,1.58E-05,5.0E+01,1.00E-02,003,13.0 ,34.95 ,ND,""
2017/2/12 23:00,-1677 ,-2071 ,DS,DS,16.1 ,14.4 ,16.0 ,14.1 ,0.25 ,14.6 ,16.1 ,10.4 ,16.0 ,15.9 ,16.1 ,15.7 ,15.9 ,14.7 ,15.9 ,16.2 ,15.8 ,15.7 ,15.4 ,16.5 ,14.1 ,179.9 ,15.4 ,15.8 ,21.0 ,3.84 ,498 ,-,16.97 ,-,0.45 ,20.25 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0089 ,1.58E-05,5.0E+01,2.01E-02,003,13.0 ,34.60 ,ND,""
2017/2/13 5:00,-1693 ,-2081 ,DS,DS,16.2 ,14.4 ,16.1 ,14.1 ,0.24 ,14.6 ,16.2 ,10.4 ,16.0 ,15.9 ,16.1 ,15.7 ,15.9 ,14.7 ,15.9 ,16.3 ,15.8 ,15.8 ,15.4 ,16.5 ,14.1 ,180.0 ,15.4 ,15.8 ,20.7 ,3.74 ,498 ,-,16.97 ,-,0.45 ,18.84 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0098 ,1.58E-05,5.0E+01,1.00E-02,003,12.9 ,34.27 ,�m�c,""
2017/2/13 11:00,-1710 ,-2083 ,DS,DS,16.2 ,14.4 ,16.1 ,14.1 ,0.24 ,14.6 ,16.2 ,10.3 ,16.1 ,16.0 ,16.1 ,15.7 ,16.0 ,14.7 ,15.9 ,16.3 ,15.8 ,15.8 ,15.5 ,16.6 ,14.1 ,180.1 ,15.4 ,15.8 ,20.4 ,3.71 ,498 ,-,16.97 ,-,0.45 ,20.25 ,0.05 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0103 ,1.58E-05,5.0E+01,1.50E-02,003,13.0 ,33.92 ,ND,""
2017/2/13 17:00,-1707 ,-2083 ,DS,DS,16.3 ,14.4 ,16.1 ,14.1 ,0.25 ,14.6 ,16.2 ,10.3 ,16.1 ,16.0 ,16.1 ,15.7 ,16.0 ,14.7 ,15.9 ,16.3 ,15.8 ,15.8 ,15.5 ,16.6 ,14.2 ,180.2 ,15.4 ,15.7 ,20.5 ,3.71 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.05 ,0.08 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0094 ,1.58E-05,5.0E+01,1.25E-02,003,13.1 ,35.86 ,ND,""
2017/2/13 23:00,-1719 ,-2090 ,DS,DS,16.3 ,14.4 ,16.1 ,14.1 ,0.25 ,14.6 ,16.3 ,10.4 ,16.1 ,16.0 ,16.1 ,15.8 ,16.0 ,14.8 ,16.0 ,16.4 ,15.8 ,15.8 ,15.5 ,16.6 ,14.2 ,180.2 ,15.4 ,15.7 ,20.8 ,3.61 ,498 ,-,16.97 ,-,0.45 ,19.03 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0103 ,1.58E-05,5.0E+01,2.26E-02,003,13.1 ,35.58 ,ND,""
2017/2/14 5:00,-1717 ,-2086 ,DS,DS,16.3 ,14.4 ,16.1 ,14.2 ,0.24 ,14.7 ,16.3 ,10.3 ,16.1 ,16.0 ,16.1 ,15.8 ,16.0 ,14.7 ,16.0 ,16.3 ,15.9 ,15.8 ,15.5 ,16.6 ,14.2 ,180.2 ,15.4 ,15.7 ,20.9 ,3.64 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.03 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0097 ,1.59E-05,5.0E+01,1.25E-02,003,13.1 ,35.26 ,ND,""
2017/2/14 11:00,-1712 ,-2083 ,DS,DS,16.3 ,14.5 ,16.2 ,14.2 ,0.25 ,14.7 ,16.3 ,10.3 ,16.1 ,16.1 ,16.2 ,15.8 ,16.1 ,14.8 ,16.0 ,16.3 ,16.0 ,15.9 ,15.5 ,16.6 ,14.2 ,180.2 ,15.4 ,15.7 ,21.2 ,3.58 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0108 ,1.59E-05,5.0E+01,2.51E-03,003,13.1 ,34.98 ,ND,""
2017/2/14 17:00,-1711 ,-2089 ,DS,DS,16.3 ,14.5 ,16.2 ,14.2 ,0.25 ,14.7 ,16.3 ,10.3 ,16.1 ,16.1 ,16.2 ,15.8 ,16.1 ,14.8 ,16.0 ,16.4 ,15.9 ,15.9 ,15.5 ,16.6 ,14.2 ,180.2 ,15.4 ,15.7 ,21.5 ,3.48 ,498 ,-,16.97 ,-,0.45 ,19.03 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0090 ,1.60E-05,5.0E+01,1.00E-02,003,13.2 ,34.67 ,ND,""
2017/2/14 23:00,-1725 ,-2092 ,DS,DS,16.3 ,14.5 ,16.1 ,14.3 ,0.24 ,14.7 ,16.3 ,10.4 ,16.2 ,16.1 ,16.2 ,15.9 ,16.1 ,14.8 ,16.1 ,16.4 ,15.9 ,15.9 ,15.5 ,16.7 ,14.2 ,180.2 ,15.3 ,15.7 ,21.7 ,3.45 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0100 ,1.60E-05,5.0E+01,7.53E-03,003,13.1 ,34.35 ,ND,""
2017/2/15 5:00,-1735 ,-2096 ,DS,DS,16.3 ,14.5 ,16.1 ,14.3 ,0.24 ,14.7 ,16.3 ,10.3 ,16.2 ,16.1 ,16.2 ,15.9 ,16.1 ,14.8 ,16.1 ,16.4 ,16.0 ,15.9 ,15.5 ,16.7 ,14.2 ,180.2 ,15.3 ,15.7 ,21.9 ,3.48 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.03 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0107 ,1.61E-05,5.0E+01,1.00E-02,003,13.2 ,34.04 ,ND,""
2017/2/15 11:00,-1728 ,-2092 ,DS,DS,16.3 ,14.5 ,16.2 ,14.4 ,0.24 ,14.8 ,16.4 ,10.2 ,16.2 ,16.1 ,16.3 ,15.9 ,16.1 ,14.8 ,16.1 ,16.5 ,16.0 ,15.9 ,15.6 ,16.7 ,14.3 ,180.3 ,15.3 ,15.6 ,22.1 ,3.39 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0088 ,1.61E-05,5.0E+01,1.25E-02,003,13.2 ,33.74 ,ND,""
2017/2/15 17:00,-1730 ,-2094 ,DS,DS,16.4 ,14.5 ,16.2 ,14.3 ,0.25 ,14.7 ,16.4 ,10.3 ,16.2 ,16.1 ,16.3 ,15.9 ,16.1 ,14.9 ,16.1 ,16.5 ,15.9 ,16.0 ,15.5 ,16.7 ,14.3 ,180.3 ,15.3 ,15.6 ,22.4 ,3.74 ,498 ,-,16.97 ,-,0.45 ,19.31 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0107 ,1.60E-05,5.0E+01,7.53E-03,003,13.3 ,33.51 ,ND,""
2017/2/15 23:00,-1741 ,-2099 ,DS,DS,16.4 ,14.5 ,16.3 ,14.3 ,0.25 ,14.7 ,16.4 ,10.3 ,16.3 ,16.1 ,16.3 ,15.9 ,16.1 ,14.9 ,16.1 ,16.5 ,15.9 ,16.0 ,15.6 ,16.8 ,14.3 ,180.3 ,15.3 ,15.6 ,22.6 ,3.80 ,498 ,-,16.97 ,-,0.45 ,19.50 ,0.04 ,0.08 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0094 ,1.60E-05,5.0E+01,7.53E-03,003,13.2 ,33.23 ,ND,""
2017/2/16 5:00,-1727 ,-2093 ,DS,DS,16.4 ,14.5 ,16.3 ,14.3 ,0.25 ,14.8 ,16.5 ,10.3 ,16.3 ,16.1 ,16.3 ,15.9 ,16.2 ,14.9 ,16.2 ,16.5 ,15.9 ,16.0 ,15.6 ,16.8 ,14.3 ,180.2 ,15.3 ,15.6 ,22.8 ,3.87 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0096 ,1.58E-05,5.0E+01,1.75E-02,003,13.3 ,32.88 ,ND,""
2017/2/16 11:00,-1711 ,-2084 ,DS,DS,16.4 ,14.5 ,16.3 ,14.3 ,0.25 ,14.8 ,16.5 ,10.3 ,16.3 ,16.1 ,16.3 ,15.9 ,16.2 ,14.9 ,16.2 ,16.6 ,15.9 ,16.1 ,15.6 ,16.9 ,14.4 ,180.1 ,15.2 ,15.6 ,23.0 ,3.84 ,498 ,-,16.97 ,-,0.45 ,20.53 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0094 ,1.58E-05,5.0E+01,5.02E-03,003,13.3 ,32.64 ,ND,""
2017/2/16 17:00,-1679 ,-2073 ,DS,DS,16.5 ,14.6 ,16.4 ,14.3 ,0.24 ,14.8 ,16.5 ,10.4 ,16.3 ,16.2 ,16.4 ,16.0 ,16.2 ,14.9 ,16.2 ,16.6 ,16.1 ,16.1 ,15.6 ,16.9 ,14.4 ,179.9 ,15.2 ,15.6 ,23.3 ,3.87 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0099 ,1.58E-05,5.0E+01,1.75E-02,003,13.4 ,32.52 ,ND,""
2017/2/16 23:00,-1656 ,-2068 ,DS,DS,16.5 ,14.6 ,16.4 ,14.3 ,0.25 ,14.8 ,16.5 ,10.4 ,16.3 ,16.2 ,16.4 ,16.0 ,16.3 ,14.9 ,16.3 ,16.6 ,16.1 ,16.1 ,15.7 ,16.9 ,14.4 ,179.8 ,15.2 ,15.6 ,23.5 ,3.84 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0088 ,1.58E-05,5.0E+01,2.01E-02,003,13.4 ,32.28 ,ND,""
2017/2/17 5:00,-1622 ,-2062 ,DS,DS,16.5 ,14.6 ,16.4 ,14.3 ,0.25 ,14.9 ,16.5 ,10.5 ,16.4 ,16.3 ,16.5 ,16.1 ,16.3 ,15.0 ,16.3 ,16.7 ,16.1 ,16.1 ,15.7 ,17.0 ,14.5 ,179.5 ,15.2 ,15.5 ,23.7 ,3.77 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0119 ,1.60E-05,5.0E+01,1.50E-02,003,13.5 ,32.17 ,ND,""
2017/2/17 11:00,-1536 ,-2043 ,DS,DS,16.5 ,14.7 ,16.5 ,14.4 ,0.26 ,14.9 ,16.6 ,10.4 ,16.4 ,16.3 ,16.5 ,16.1 ,16.3 ,15.0 ,16.3 ,16.7 ,16.1 ,16.1 ,15.7 ,17.0 ,14.5 ,179.1 ,15.2 ,15.5 ,23.9 ,3.77 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.03 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0089 ,1.60E-05,5.0E+01,2.01E-02,003,13.7 ,31.98 ,ND,""
2017/2/17 17:00,-1493 ,-2029 ,DS,DS,16.6 ,14.8 ,16.5 ,14.4 ,0.25 ,14.9 ,16.6 ,10.5 ,16.4 ,16.3 ,16.5 ,16.1 ,16.3 ,15.1 ,16.4 ,16.7 ,16.1 ,16.2 ,15.7 ,17.0 ,14.5 ,178.5 ,15.2 ,15.5 ,24.3 ,3.74 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.03 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0088 ,1.60E-05,5.0E+01,1.50E-02,003,13.9 ,31.94 ,ND,""
2017/2/17 23:00,-1545 ,-2046 ,DS,DS,16.7 ,14.8 ,16.6 ,14.5 ,0.25 ,15.0 ,16.6 ,10.5 ,16.4 ,16.3 ,16.5 ,16.1 ,16.4 ,15.1 ,16.4 ,16.7 ,16.1 ,16.2 ,15.7 ,17.0 ,14.6 ,178.5 ,15.2 ,15.5 ,24.2 ,3.74 ,495 ,-,16.93 ,-,0.45 ,19.13 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0089 ,1.61E-05,4.9E+01,1.25E-02,003,13.9 ,31.76 ,ND,""
2017/2/18 5:00,-1596 ,-2059 ,DS,DS,16.7 ,14.8 ,16.6 ,14.5 ,0.26 ,15.0 ,16.7 ,10.4 ,16.5 ,16.3 ,16.6 ,16.2 ,16.4 ,15.1 ,16.4 ,16.8 ,16.1 ,16.3 ,15.8 ,17.0 ,14.6 ,178.7 ,15.2 ,15.5 ,24.3 ,3.67 ,495 ,-,16.93 ,-,0.45 ,19.88 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0105 ,1.61E-05,5.0E+01,2.01E-02,003,13.8 ,31.39 ,ND,""
2017/2/18 11:00,-1597 ,-2058 ,DS,DS,16.7 ,14.9 ,16.6 ,14.5 ,0.25 ,15.0 ,16.7 ,10.4 ,16.5 ,16.4 ,16.6 ,16.2 ,16.4 ,15.1 ,16.4 ,16.8 ,16.2 ,16.3 ,15.8 ,17.1 ,14.6 ,178.8 ,15.2 ,15.5 ,24.5 ,3.56 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0098 ,1.62E-05,5.0E+01,2.26E-02,003,13.9 ,31.08 ,ND,""
2017/2/18 17:00,-1581 ,-2055 ,DS,DS,16.7 ,14.9 ,16.6 ,14.6 ,0.25 ,15.0 ,16.7 ,10.4 ,16.6 ,16.4 ,16.6 ,16.2 ,16.4 ,15.1 ,16.4 ,16.8 ,16.1 ,16.3 ,15.8 ,17.1 ,14.6 ,178.6 ,15.1 ,15.5 ,24.7 ,3.53 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0095 ,1.62E-05,5.0E+01,1.50E-02,003,14.0 ,30.77 ,ND,""
2017/2/18 23:00,-1582 ,-2054 ,DS,DS,16.7 ,14.9 ,16.6 ,14.6 ,0.24 ,15.1 ,16.7 ,10.4 ,16.6 ,16.4 ,16.6 ,16.3 ,16.5 ,15.2 ,16.4 ,16.8 ,16.1 ,16.3 ,15.8 ,17.1 ,14.6 ,178.5 ,15.1 ,15.5 ,24.7 ,3.50 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0099 ,1.61E-05,5.0E+01,1.50E-02,003,13.9 ,30.44 ,ND,""
2017/2/19 5:00,-1585 ,-2055 ,DS,DS,16.7 ,14.9 ,16.7 ,14.6 ,0.24 ,15.1 ,16.8 ,10.3 ,16.6 ,16.4 ,16.7 ,16.3 ,16.5 ,15.2 ,16.5 ,16.9 ,16.2 ,16.3 ,15.8 ,17.2 ,14.6 ,178.4 ,15.1 ,15.5 ,24.7 ,3.40 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0103 ,1.61E-05,5.0E+01,7.53E-03,003,13.8 ,30.03 ,ND,""
2017/2/19 11:00,-1611 ,-2060 ,DS,DS,16.8 ,14.9 ,16.7 ,14.7 ,0.26 ,15.1 ,16.8 ,10.3 ,16.7 ,16.4 ,16.7 ,16.3 ,16.6 ,15.2 ,16.5 ,16.9 ,16.2 ,16.4 ,15.9 ,17.2 ,14.6 ,178.5 ,15.1 ,15.5 ,24.8 ,3.43 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0116 ,1.62E-05,5.0E+01,1.00E-02,003,13.8 ,29.68 ,ND,""
2017/2/19 17:00,-1624 ,-2063 ,DS,DS,16.7 ,14.9 ,16.7 ,14.7 ,0.24 ,15.1 ,16.8 ,10.4 ,16.6 ,16.4 ,16.7 ,16.3 ,16.6 ,15.2 ,16.6 ,17.0 ,16.2 ,16.4 ,15.9 ,17.2 ,14.6 ,178.6 ,15.1 ,15.5 ,25.0 ,3.30 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0095 ,1.62E-05,5.0E+01,2.01E-02,003,13.7 ,29.20 ,ND,""
2017/2/19 23:00,-1613 ,-2060 ,DS,DS,16.7 ,15.0 ,16.7 ,14.8 ,0.25 ,15.1 ,16.9 ,10.3 ,16.7 ,16.4 ,16.7 ,16.3 ,16.6 ,15.2 ,16.6 ,17.0 ,16.3 ,16.4 ,15.9 ,17.2 ,14.7 ,178.6 ,15.1 ,15.4 ,25.1 ,3.23 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.04 ,0.07 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0095 ,1.62E-05,5.0E+01,1.50E-02,003,13.6 ,28.48 ,ND,""
2017/2/20 5:00,-1563 ,-2049 ,DS,DS,16.8 ,15.0 ,16.7 ,14.8 ,0.25 ,15.2 ,16.9 ,10.3 ,16.7 ,16.5 ,16.7 ,16.3 ,16.6 ,15.2 ,16.6 ,17.0 ,16.3 ,16.5 ,15.9 ,17.2 ,14.7 ,178.4 ,15.1 ,15.4 ,25.2 ,3.17 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.04 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0100 ,1.62E-05,5.0E+01,2.26E-02,003,13.7 ,28.15 ,ND,""
2017/2/20 11:00,-1487 ,-2026 ,DS,DS,16.8 ,15.0 ,16.7 ,14.8 ,0.25 ,15.2 ,16.9 ,10.4 ,16.7 ,16.5 ,16.8 ,16.4 ,16.6 ,15.3 ,16.6 ,17.0 ,16.3 ,16.5 ,15.9 ,17.3 ,14.7 ,178.1 ,15.1 ,15.4 ,25.4 ,3.17 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.03 ,0.06 ,0.97 ,0.60 ,0.04 ,0.04 ,0.0082 ,1.60E-05,5.0E+01,1.00E-02,003,13.8 ,27.93 ,ND,""
2017/2/20 17:00,-1390 ,-1943 ,DS,DS,16.8 ,15.0 ,16.7 ,14.9 ,0.25 ,15.2 ,16.9 ,10.5 ,16.7 ,16.5 ,16.8 ,16.4 ,16.7 ,15.3 ,16.6 ,17.0 ,16.3 ,16.5 ,15.9 ,17.3 ,14.7 ,177.4 ,15.0 ,15.4 ,25.6 ,3.17 ,495 ,-,16.93 ,-,0.45 ,18.94 ,0.05 ,0.06 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0105 ,1.60E-05,5.0E+01,1.25E-02,003,13.9 ,27.87 ,ND,""
2017/2/20 23:00,-1418 ,-1967 ,DS,DS,16.8 ,15.1 ,16.8 ,14.9 ,0.24 ,15.2 ,16.9 ,10.5 ,16.7 ,16.5 ,16.8 ,16.4 ,16.7 ,15.4 ,16.7 ,17.0 ,16.3 ,16.5 ,15.9 ,17.3 ,14.8 ,177.0 ,15.0 ,15.4 ,25.6 ,3.04 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.05 ,0.06 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0111 ,1.59E-05,5.0E+01,7.53E-03,003,13.8 ,27.68 ,ND,""
2017/2/21 5:00,-1516 ,-2034 ,DS,DS,16.9 ,15.1 ,16.8 ,14.9 ,0.24 ,15.2 ,17.0 ,10.5 ,16.7 ,16.5 ,16.8 ,16.4 ,16.7 ,15.4 ,16.7 ,17.1 ,16.3 ,16.6 ,16.0 ,17.3 ,14.8 ,177.3 ,15.0 ,15.4 ,25.6 ,2.96 ,495 ,-,16.93 ,-,0.45 ,19.88 ,0.06 ,0.07 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0116 ,1.59E-05,5.0E+01,1.00E-02,003,13.8 ,27.39 ,ND,""
2017/2/21 11:00,-1604 ,-2058 ,DS,DS,16.9 ,15.1 ,16.8 ,14.9 ,0.25 ,15.2 ,17.0 ,10.4 ,16.8 ,16.5 ,16.9 ,16.4 ,16.7 ,15.3 ,16.7 ,17.1 ,16.3 ,16.5 ,16.1 ,17.4 ,14.8 ,177.8 ,15.0 ,15.4 ,25.5 ,2.93 ,495 ,-,16.93 ,-,0.45 ,19.88 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0079 ,1.61E-05,5.0E+01,1.00E-02,003,13.6 ,27.09 ,ND,""
2017/2/21 17:00,-1652 ,-2065 ,DS,DS,16.9 ,15.1 ,16.8 ,15.0 ,0.24 ,15.3 ,17.0 ,10.3 ,16.8 ,16.6 ,16.9 ,16.5 ,16.7 ,15.3 ,16.7 ,17.1 ,16.3 ,16.6 ,16.1 ,17.4 ,14.7 ,178.1 ,15.0 ,15.4 ,25.5 ,2.80 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.07 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0084 ,1.62E-05,5.0E+01,1.75E-02,003,13.5 ,26.51 ,ND,""
2017/2/21 23:00,-1698 ,-2075 ,DS,DS,16.9 ,15.1 ,16.9 ,15.0 ,0.24 ,15.3 ,17.0 ,10.3 ,16.7 ,16.5 ,16.9 ,16.5 ,16.7 ,15.3 ,16.8 ,17.1 ,16.3 ,16.6 ,16.1 ,17.4 ,14.7 ,178.4 ,15.0 ,15.4 ,25.5 ,2.62 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.62E-05,5.0E+01,1.50E-02,003,13.5 ,26.02 ,ND,""
2017/2/22 5:00,-1727 ,-2089 ,DS,DS,16.9 ,15.1 ,16.9 ,15.0 ,0.25 ,15.3 ,17.0 ,10.2 ,16.8 ,16.5 ,16.9 ,16.5 ,16.8 ,15.3 ,16.8 ,17.2 ,16.4 ,16.7 ,16.2 ,17.4 ,14.7 ,178.6 ,15.0 ,15.4 ,25.5 ,2.57 ,495 ,-,16.93 ,-,0.45 ,19.22 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0090 ,1.60E-05,5.0E+01,2.01E-02,003,13.5 ,25.60 ,ND,""
2017/2/22 11:00,-1718 ,-2083 ,DS,DS,16.9 ,15.1 ,17.0 ,15.1 ,0.26 ,15.3 ,17.1 ,10.2 ,16.8 ,16.6 ,17.0 ,16.5 ,16.8 ,15.4 ,16.8 ,17.2 ,16.4 ,16.7 ,16.2 ,17.4 ,14.8 ,178.9 ,15.0 ,15.3 ,25.7 ,2.57 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0097 ,1.60E-05,5.0E+01,1.25E-02,003,13.5 ,25.22 ,ND,""
2017/2/22 17:00,-1660 ,-2066 ,DS,DS,17.0 ,15.1 ,17.0 ,15.1 ,0.24 ,15.3 ,17.1 ,10.3 ,16.8 ,16.6 ,17.0 ,16.5 ,16.8 ,15.4 ,16.8 ,17.2 ,16.4 ,16.7 ,16.2 ,17.5 ,14.8 ,178.6 ,15.0 ,15.3 ,25.8 ,2.46 ,495 ,-,16.93 ,-,0.45 ,18.84 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0099 ,1.61E-05,5.0E+01,2.51E-03,003,-,66.90 ,ND,""
2017/2/22 23:00,-1604 ,-2057 ,DS,DS,16.9 ,15.1 ,17.0 ,15.1 ,0.25 ,15.3 ,17.1 ,10.4 ,16.8 ,16.6 ,17.0 ,16.5 ,16.8 ,15.4 ,16.8 ,17.2 ,16.4 ,16.7 ,16.2 ,17.5 ,14.8 ,178.3 ,15.0 ,15.3 ,26.0 ,2.46 ,495 ,-,16.93 ,-,0.45 ,19.31 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0114 ,1.61E-05,5.0E+01,2.51E-03,003,-,67.22 ,ND,""
2017/2/23 5:00,-1518 ,-2033 ,DS,DS,17.0 ,15.1 ,17.0 ,15.0 ,0.24 ,15.4 ,17.2 ,10.4 ,16.8 ,16.6 ,17.0 ,16.5 ,16.8 ,15.4 ,16.8 ,17.2 ,16.5 ,16.8 ,16.3 ,17.5 ,14.9 ,177.8 ,15.0 ,15.3 ,26.1 ,2.43 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.06 ,0.07 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0098 ,1.62E-05,5.0E+01,7.53E-03,003,-,67.21 ,ND,""
2017/2/23 11:00,-1428 ,-1974 ,DS,DS,17.0 ,15.1 ,17.0 ,15.0 ,0.24 ,15.4 ,17.2 ,10.5 ,16.8 ,16.7 ,17.1 ,16.6 ,16.9 ,15.4 ,16.9 ,17.2 ,16.5 ,16.8 ,16.3 ,17.6 ,14.9 ,177.2 ,14.9 ,15.3 ,26.2 ,2.43 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.05 ,0.07 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0086 ,1.62E-05,5.0E+01,5.02E-03,003,-,67.21 ,ND,""
2017/2/23 17:00,-1403 ,-1951 ,DS,DS,17.0 ,15.2 ,17.0 ,15.1 ,0.26 ,15.4 ,17.2 ,10.5 ,16.8 ,16.7 ,17.0 ,16.5 ,16.9 ,15.4 ,16.9 ,17.3 ,16.5 ,16.8 ,16.3 ,17.6 ,14.9 ,176.6 ,14.9 ,15.3 ,26.5 ,2.30 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.05 ,0.07 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0108 ,1.61E-05,5.0E+01,1.00E-02,003,-,67.19 ,ND,""
2017/2/23 23:00,-1446 ,-1989 ,DS,DS,17.1 ,15.2 ,17.0 ,15.1 ,0.25 ,15.4 ,17.2 ,10.5 ,16.9 ,16.7 ,17.1 ,16.5 ,16.9 ,15.4 ,16.9 ,17.3 ,16.5 ,16.8 ,16.3 ,17.6 ,14.9 ,176.4 ,14.9 ,15.3 ,26.4 ,2.25 ,495 ,-,16.93 ,-,0.45 ,19.69 ,0.05 ,0.07 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0090 ,1.61E-05,5.0E+01,1.50E-02,003,-,67.21 ,ND,""
2017/2/24 5:00,-1510 ,-2036 ,DS,DS,17.1 ,15.3 ,17.1 ,15.2 ,0.25 ,15.4 ,17.2 ,10.4 ,16.9 ,16.7 ,17.1 ,16.6 ,16.9 ,15.5 ,17.0 ,17.3 ,16.5 ,16.9 ,16.4 ,17.6 ,15.0 ,176.5 ,14.9 ,15.3 ,26.4 ,2.23 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0087 ,1.62E-05,5.0E+01,1.25E-02,003,-,67.20 ,ND,""
2017/2/24 11:00,-1559 ,-2049 ,DS,DS,17.2 ,15.4 ,17.1 ,15.2 ,0.25 ,15.4 ,17.3 ,10.3 ,16.9 ,16.7 ,17.1 ,16.6 ,16.9 ,15.5 ,17.0 ,17.3 ,16.5 ,16.9 ,16.4 ,17.6 ,14.9 ,177.0 ,14.9 ,15.2 ,26.4 ,2.17 ,493 ,-,16.90 ,-,0.45 ,19.50 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0104 ,1.62E-05,5.0E+01,1.25E-02,003,-,67.21 ,ND,""
2017/2/24 17:00,-1586 ,-2054 ,DS,DS,17.2 ,15.4 ,17.2 ,15.3 ,0.25 ,15.5 ,17.3 ,10.3 ,17.0 ,16.7 ,17.2 ,16.6 ,16.9 ,15.4 ,17.0 ,17.3 ,16.5 ,17.0 ,16.4 ,17.6 ,15.0 ,177.1 ,14.9 ,15.2 ,26.2 ,4.53 ,493 ,-,16.90 ,-,0.45 ,19.78 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0099 ,1.61E-05,5.0E+01,7.53E-03,003,-,67.19 ,ND,""
2017/2/24 23:00,-1611 ,-2064 ,DS,DS,17.2 ,15.4 ,17.2 ,15.3 ,0.25 ,15.5 ,17.3 ,10.3 ,17.0 ,16.7 ,17.2 ,16.6 ,17.0 ,15.5 ,17.0 ,17.4 ,16.5 ,17.0 ,16.5 ,17.7 ,15.0 ,177.2 ,14.9 ,15.2 ,25.6 ,4.37 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.06 ,0.08 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0094 ,1.61E-05,5.0E+01,7.53E-03,003,-,67.18 ,ND,""
2017/2/25 5:00,-1617 ,-2058 ,DS,DS,17.2 ,15.4 ,17.2 ,15.3 ,0.24 ,15.5 ,17.3 ,10.2 ,17.0 ,16.7 ,17.2 ,16.7 ,17.0 ,15.5 ,17.1 ,17.4 ,16.5 ,17.0 ,16.4 ,17.7 ,14.9 ,177.2 ,14.9 ,15.2 ,24.9 ,4.27 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0088 ,1.60E-05,5.0E+01,5.02E-03,003,-,67.18 ,ND,""
2017/2/25 11:00,-1620 ,-2053 ,DS,DS,17.2 ,15.4 ,17.2 ,15.4 ,0.24 ,15.5 ,17.3 ,10.2 ,17.0 ,16.8 ,17.2 ,16.7 ,17.0 ,15.5 ,17.1 ,17.4 ,16.6 ,17.0 ,16.5 ,17.7 ,15.0 ,177.4 ,14.9 ,15.2 ,24.2 ,4.16 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0094 ,1.60E-05,5.0E+01,7.53E-03,003,-,67.17 ,ND,""
2017/2/25 17:00,-1608 ,-2064 ,DS,DS,17.2 ,15.4 ,17.2 ,15.4 ,0.24 ,15.6 ,17.3 ,10.2 ,17.0 ,16.8 ,17.2 ,16.7 ,17.1 ,15.5 ,17.2 ,17.4 ,16.5 ,17.0 ,16.5 ,17.7 ,15.0 ,177.3 ,14.9 ,15.2 ,23.7 ,4.00 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0093 ,1.61E-05,5.0E+01,2.51E-03,003,-,67.18 ,ND,""
2017/2/25 23:00,-1617 ,-2056 ,DS,DS,17.2 ,15.5 ,17.2 ,15.5 ,0.25 ,15.6 ,17.4 ,10.2 ,17.0 ,16.8 ,17.3 ,16.7 ,17.1 ,15.5 ,17.2 ,17.5 ,16.6 ,17.0 ,16.5 ,17.7 ,15.0 ,177.3 ,14.9 ,15.2 ,23.2 ,3.90 ,495 ,-,16.93 ,-,0.45 ,20.16 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0106 ,1.61E-05,5.0E+01,1.75E-02,003,-,67.17 ,ND,""
2017/2/26 5:00,-1610 ,-2059 ,DS,DS,17.2 ,15.5 ,17.2 ,15.4 ,0.25 ,15.6 ,17.4 ,10.2 ,17.0 ,16.8 ,17.3 ,16.7 ,17.1 ,15.5 ,17.1 ,17.5 ,16.6 ,17.1 ,16.5 ,17.8 ,15.0 ,177.2 ,14.9 ,15.2 ,22.9 ,3.87 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.61E-05,5.0E+01,1.50E-02,003,-,67.15 ,ND,""
2017/2/26 11:00,-1619 ,-2060 ,DS,DS,17.2 ,15.5 ,17.3 ,15.5 ,0.25 ,15.6 ,17.4 ,10.2 ,17.1 ,16.8 ,17.3 ,16.8 ,17.1 ,15.6 ,17.2 ,17.5 ,16.6 ,17.1 ,16.5 ,17.8 ,15.0 ,177.3 ,14.9 ,15.2 ,22.5 ,3.80 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0099 ,1.61E-05,5.0E+01,5.02E-03,003,-,67.18 ,ND,""
2017/2/26 17:00,-1626 ,-2066 ,DS,DS,17.2 ,15.5 ,17.3 ,15.5 ,0.25 ,15.6 ,17.4 ,10.2 ,17.1 ,16.8 ,17.3 ,16.8 ,17.1 ,15.6 ,17.2 ,17.5 ,16.5 ,17.0 ,16.5 ,17.8 ,15.1 ,177.3 ,14.8 ,15.2 ,22.3 ,3.71 ,495 ,-,16.93 ,-,0.45 ,19.03 ,0.06 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0104 ,1.62E-05,5.0E+01,2.01E-02,003,-,67.18 ,ND,""
2017/2/26 23:00,-1660 ,-2071 ,DS,DS,17.3 ,15.5 ,17.3 ,15.5 ,0.25 ,15.7 ,17.4 ,10.2 ,17.1 ,16.9 ,17.3 ,16.8 ,17.1 ,15.6 ,17.1 ,17.5 ,16.5 ,17.1 ,16.5 ,17.7 ,15.1 ,177.3 ,14.8 ,15.2 ,22.0 ,3.61 ,495 ,-,16.93 ,-,0.45 ,19.13 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0099 ,1.62E-05,5.0E+01,1.00E-02,003,-,67.17 ,ND,""
2017/2/27 5:00,-1688 ,-2078 ,DS,DS,17.3 ,15.5 ,17.3 ,15.6 ,0.24 ,15.7 ,17.5 ,10.2 ,17.1 ,16.9 ,17.5 ,16.9 ,17.2 ,15.6 ,17.2 ,17.5 ,16.3 ,17.2 ,16.5 ,17.8 ,15.0 ,177.4 ,14.8 ,15.1 ,21.7 ,3.64 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0103 ,1.61E-05,5.0E+01,1.25E-02,003,-,67.16 ,ND,""
2017/2/27 11:00,-1708 ,-2082 ,DS,DS,17.3 ,15.5 ,17.3 ,15.5 ,0.25 ,15.7 ,17.5 ,10.1 ,17.1 ,16.9 ,17.5 ,16.9 ,17.1 ,15.7 ,17.2 ,17.6 ,16.4 ,17.3 ,16.5 ,17.8 ,15.0 ,177.7 ,14.8 ,15.2 ,21.4 ,3.50 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.06 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0090 ,1.61E-05,5.0E+01,5.02E-03,003,-,67.15 ,ND,""
2017/2/27 17:00,-1705 ,-2078 ,DS,DS,17.3 ,15.5 ,17.3 ,15.4 ,0.24 ,15.7 ,17.6 ,10.1 ,17.1 ,16.9 ,17.5 ,17.0 ,17.2 ,15.6 ,17.2 ,17.6 ,16.4 ,17.3 ,16.6 ,17.9 ,15.1 ,177.7 ,14.8 ,15.2 ,21.0 ,3.50 ,492 ,-,16.88 ,-,0.45 ,19.97 ,0.05 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0101 ,1.61E-05,5.0E+01,2.01E-02,003,12.5 ,45.69 ,ND,""
2017/2/27 23:00,-1727 ,-2090 ,DS,DS,17.3 ,15.4 ,17.3 ,15.4 ,0.24 ,15.7 ,17.6 ,10.1 ,17.2 ,17.0 ,17.6 ,17.0 ,17.2 ,15.6 ,17.3 ,17.6 ,16.3 ,17.3 ,16.6 ,17.9 ,15.1 ,177.8 ,14.8 ,15.1 ,20.7 ,3.37 ,492 ,-,16.88 ,-,0.45 ,19.78 ,0.05 ,0.08 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0112 ,1.61E-05,5.0E+01,1.75E-02,003,12.5 ,45.37 ,ND,""
2017/2/28 5:00,-1718 ,-2080 ,DS,DS,17.3 ,15.4 ,17.4 ,15.4 ,0.23 ,15.7 ,17.6 ,10.1 ,17.2 ,17.0 ,17.6 ,17.0 ,17.2 ,15.6 ,17.3 ,17.6 ,16.4 ,17.3 ,16.5 ,17.9 ,15.1 ,177.8 ,14.8 ,15.1 ,20.3 ,3.27 ,492 ,-,16.88 ,-,0.45 ,20.16 ,0.05 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0085 ,1.61E-05,5.0E+01,1.00E-02,003,12.5 ,45.09 ,ND,""
2017/2/28 11:00,-1720 ,-2082 ,DS,DS,17.4 ,15.5 ,17.4 ,15.4 ,0.24 ,15.7 ,17.6 ,10.1 ,17.2 ,17.0 ,17.6 ,17.0 ,17.2 ,15.6 ,17.3 ,17.7 ,16.4 ,17.3 ,16.6 ,17.9 ,15.0 ,177.9 ,14.8 ,15.1 ,20.1 ,3.27 ,495 ,-,16.93 ,-,0.45 ,18.66 ,0.04 ,0.07 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0106 ,1.61E-05,5.0E+01,1.25E-02,003,12.5 ,44.78 ,ND,""
2017/2/28 17:00,-1696 ,-2071 ,DS,DS,17.4 ,15.5 ,17.4 ,15.3 ,0.24 ,15.7 ,17.5 ,10.1 ,17.3 ,17.0 ,17.7 ,17.0 ,17.2 ,15.6 ,17.3 ,17.7 ,16.1 ,16.5 ,16.6 ,18.0 ,15.1 ,177.8 ,14.8 ,15.1 ,19.8 ,3.24 ,493 ,-,16.90 ,-,0.45 ,19.69 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0098 ,1.60E-05,5.0E+01,1.00E-02,003,12.5 ,44.77 ,ND,""
2017/2/28 23:00,-1692 ,-2067 ,DS,DS,17.5 ,15.4 ,17.4 ,15.4 ,0.24 ,15.8 ,17.6 ,10.1 ,17.3 ,17.0 ,17.8 ,17.1 ,17.3 ,15.7 ,17.3 ,17.7 ,16.2 ,16.5 ,16.5 ,18.0 ,15.1 ,177.7 ,14.8 ,15.1 ,19.5 ,3.14 ,493 ,-,16.90 ,-,0.45 ,19.13 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0090 ,1.60E-05,5.0E+01,1.50E-02,003,12.6 ,44.29 ,ND,""
2017/3/1 5:00,-1683 ,-2067 ,DS,DS,17.5 ,15.5 ,17.5 ,15.4 ,0.23 ,15.8 ,17.6 ,10.1 ,17.3 ,17.0 ,17.8 ,17.1 ,17.3 ,15.7 ,17.4 ,17.7 ,16.2 ,16.6 ,16.6 ,18.0 ,15.1 ,177.5 ,14.7 ,15.1 ,19.2 ,3.11 ,493 ,-,16.61 ,-,0.45 ,19.50 ,0.03 ,0.07 ,0.97 ,0.59 ,0.04 ,0.04 ,0.0094 ,1.60E-05,5.0E+01,5.02E-03,003,12.5 ,43.98 ,ND,""
2017/3/1 11:00,-1681 ,-2060 ,DS,DS,17.5 ,15.5 ,17.5 ,15.4 ,0.24 ,15.8 ,17.6 ,10.0 ,17.3 ,17.1 ,17.8 ,17.2 ,17.3 ,15.7 ,17.4 ,17.7 ,16.3 ,16.5 ,16.5 ,18.1 ,15.1 ,177.6 ,14.7 ,15.1 ,-,-,493 ,-,16.61 ,-,0.45 ,19.97 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0089 ,1.60E-05,5.0E+01,7.53E-03,003,12.6 ,43.69 ,ND,""
2017/3/1 17:00,-1642 ,-2056 ,DS,DS,17.5 ,15.5 ,17.5 ,15.5 ,0.24 ,15.9 ,17.6 ,10.1 ,17.3 ,17.1 ,17.8 ,17.2 ,17.4 ,15.7 ,17.4 ,17.7 ,16.1 ,16.5 ,16.5 ,18.0 ,15.1 ,177.5 ,14.7 ,15.1 ,-,-,493 ,-,16.61 ,-,0.45 ,19.88 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0116 ,1.60E-05,5.0E+01,1.50E-02,003,12.7 ,43.45 ,ND,""
2017/3/1 23:00,-1617 ,-2056 ,DS,DS,17.5 ,15.5 ,17.5 ,15.5 ,0.24 ,15.9 ,17.6 ,10.2 ,17.3 ,17.1 ,17.9 ,17.2 ,17.4 ,15.7 ,17.4 ,17.7 ,16.3 ,16.5 ,16.5 ,18.1 ,15.1 ,177.3 ,14.7 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.22 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0092 ,1.60E-05,5.0E+01,1.25E-02,003,12.6 ,43.23 ,ND,""
2017/3/2 5:00,-1562 ,-2045 ,DS,DS,17.5 ,15.5 ,17.5 ,15.5 ,0.24 ,15.8 ,17.6 ,10.2 ,17.3 ,17.2 ,17.9 ,17.2 ,17.4 ,15.8 ,17.4 ,17.8 ,16.3 ,16.5 ,16.5 ,18.1 ,15.1 ,177.1 ,14.7 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.78 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0110 ,1.61E-05,5.0E+01,1.25E-02,003,12.7 ,43.05 ,ND,""
2017/3/2 11:00,-1528 ,-2028 ,DS,DS,17.5 ,15.5 ,17.5 ,15.6 ,0.25 ,15.8 ,17.7 ,10.2 ,17.3 ,17.2 ,17.9 ,17.2 ,17.4 ,15.8 ,17.4 ,17.8 ,16.3 ,16.5 ,16.5 ,18.1 ,15.1 ,176.8 ,14.7 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,20.06 ,0.04 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0102 ,1.61E-05,5.0E+01,1.25E-02,003,12.7 ,42.87 ,ND,""
2017/3/2 17:00,-1465 ,-1998 ,DS,DS,17.6 ,15.5 ,17.5 ,15.7 ,0.25 ,15.8 ,17.7 ,10.3 ,17.4 ,17.2 ,17.9 ,17.2 ,17.4 ,15.8 ,17.5 ,17.8 ,16.3 ,16.5 ,16.5 ,18.1 ,15.2 ,176.4 ,14.7 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.69 ,0.03 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0121 ,1.61E-05,5.0E+01,5.02E-03,003,12.9 ,42.77 ,ND,""
2017/3/2 23:00,-1444 ,-1980 ,DS,DS,17.6 ,15.5 ,17.5 ,15.7 ,0.25 ,15.8 ,17.6 ,10.4 ,17.4 ,17.2 ,17.9 ,17.2 ,17.4 ,15.8 ,17.5 ,17.8 ,16.3 ,16.6 ,16.5 ,18.1 ,15.1 ,176.1 ,14.7 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.22 ,0.03 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0090 ,1.61E-05,5.0E+01,1.25E-02,003,12.9 ,42.64 ,ND,""
2017/3/3 5:00,-1455 ,-1992 ,DS,DS,17.6 ,15.6 ,17.6 ,15.7 ,0.25 ,15.8 ,17.7 ,10.4 ,17.4 ,17.2 ,17.9 ,17.2 ,17.5 ,15.9 ,17.5 ,17.8 ,16.3 ,16.6 ,16.5 ,18.1 ,15.2 ,176.0 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,18.94 ,0.03 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0099 ,1.62E-05,5.0E+01,2.51E-02,003,12.9 ,42.52 ,ND,""
2017/3/3 11:00,-1493 ,-2023 ,DS,DS,17.6 ,15.6 ,17.6 ,15.8 ,0.24 ,15.8 ,17.7 ,10.5 ,17.4 ,17.3 ,17.9 ,17.2 ,17.5 ,15.9 ,17.5 ,18.0 ,16.4 ,16.6 ,16.6 ,18.1 ,15.2 ,176.0 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.31 ,0.03 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.62E-05,5.0E+01,7.53E-03,003,13.0 ,42.33 ,ND,""
2017/3/3 17:00,-1548 ,-2045 ,DS,DS,17.6 ,15.6 ,17.6 ,15.8 ,0.25 ,15.9 ,17.7 ,10.5 ,17.5 ,17.3 ,17.9 ,17.2 ,17.5 ,15.9 ,17.5 ,17.8 ,16.3 ,16.6 ,16.6 ,18.1 ,15.2 ,176.2 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.78 ,0.04 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0108 ,1.61E-05,5.0E+01,7.53E-03,003,13.0 ,42.00 ,ND,""
2017/3/3 23:00,-1599 ,-2058 ,DS,DS,17.6 ,15.6 ,17.6 ,15.8 ,0.25 ,15.9 ,17.7 ,10.5 ,17.5 ,17.3 ,18.0 ,17.3 ,17.5 ,16.2 ,17.5 ,17.8 ,16.3 ,16.6 ,16.6 ,18.1 ,15.2 ,176.4 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.13 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0091 ,1.61E-05,5.0E+01,5.02E-03,003,13.1 ,41.72 ,ND,""
2017/3/4 5:00,-1617 ,-2057 ,DS,DS,17.6 ,15.6 ,17.6 ,15.9 ,0.24 ,15.9 ,17.7 ,10.5 ,17.5 ,17.3 ,18.0 ,17.3 ,17.5 ,15.9 ,17.5 ,17.8 ,16.4 ,16.6 ,16.6 ,18.1 ,15.2 ,176.6 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.41 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0108 ,1.61E-05,5.0E+01,2.51E-02,003,13.0 ,41.44 ,ND,""
2017/3/4 11:00,-1591 ,-2043 ,DS,DS,17.6 ,15.6 ,17.6 ,15.9 ,0.24 ,16.0 ,17.7 ,10.4 ,17.5 ,17.3 ,18.0 ,17.3 ,17.5 ,15.9 ,17.5 ,17.8 ,16.4 ,16.6 ,16.5 ,18.1 ,15.2 ,176.8 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.59 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0088 ,1.61E-05,5.0E+01,1.50E-02,003,13.1 ,41.15 ,ND,""
2017/3/4 17:00,-1584 ,-2049 ,DS,DS,17.6 ,15.6 ,17.6 ,16.0 ,0.25 ,16.1 ,17.7 ,10.5 ,17.6 ,17.3 ,17.9 ,17.3 ,17.6 ,16.0 ,17.5 ,17.9 ,16.3 ,16.7 ,16.6 ,18.1 ,15.2 ,176.8 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.78 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0075 ,1.61E-05,5.0E+01,1.00E-02,003,13.2 ,41.00 ,ND,""
2017/3/4 23:00,-1597 ,-2052 ,DS,DS,17.7 ,15.7 ,17.6 ,16.0 ,0.25 ,16.1 ,17.7 ,10.6 ,17.6 ,17.3 ,18.0 ,17.3 ,17.5 ,16.1 ,17.5 ,17.9 ,16.3 ,16.7 ,16.6 ,18.1 ,15.2 ,176.8 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.22 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0121 ,1.61E-05,5.0E+01,1.75E-02,003,13.3 ,40.82 ,ND,""
2017/3/5 5:00,-1588 ,-2054 ,DS,DS,17.7 ,15.7 ,17.6 ,16.0 ,0.26 ,16.1 ,17.7 ,10.6 ,17.6 ,17.3 ,18.0 ,17.3 ,17.6 ,16.0 ,17.6 ,17.9 ,16.3 ,16.7 ,16.6 ,18.2 ,15.2 ,176.8 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.03 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0098 ,1.61E-05,5.0E+01,7.53E-03,003,13.4 ,40.60 ,ND,""
2017/3/5 11:00,-1594 ,-2044 ,DS,DS,17.7 ,15.6 ,17.6 ,16.0 ,0.26 ,16.2 ,17.7 ,10.6 ,17.6 ,17.3 ,18.0 ,17.3 ,17.6 ,16.0 ,17.5 ,17.9 ,16.4 ,16.7 ,16.6 ,18.1 ,15.2 ,176.9 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.69 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0104 ,1.61E-05,5.0E+01,5.02E-03,003,13.4 ,40.38 ,ND,""
2017/3/5 17:00,-1566 ,-2043 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.25 ,16.2 ,17.7 ,10.7 ,17.7 ,17.3 ,18.0 ,17.3 ,17.6 ,16.1 ,17.5 ,17.8 ,16.4 ,16.7 ,16.6 ,18.2 ,15.2 ,176.8 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,20.06 ,0.03 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0106 ,1.61E-05,5.0E+01,1.50E-02,003,13.5 ,40.21 ,ND,""
2017/3/5 23:00,-1542 ,-2036 ,DS,DS,17.7 ,15.7 ,17.6 ,16.1 ,0.24 ,16.3 ,17.7 ,10.7 ,17.7 ,17.4 ,18.0 ,17.3 ,17.6 ,16.1 ,17.5 ,17.9 ,16.4 ,16.7 ,16.6 ,18.1 ,15.2 ,176.7 ,14.6 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,18.66 ,0.03 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0122 ,1.61E-05,5.0E+01,1.50E-02,003,13.5 ,40.01 ,ND,""
2017/3/6 5:00,-1501 ,-2019 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.24 ,16.3 ,17.7 ,10.8 ,17.7 ,17.3 ,17.9 ,17.3 ,17.6 ,16.2 ,17.5 ,17.8 ,16.4 ,16.7 ,16.6 ,18.1 ,15.2 ,176.4 ,14.6 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.69 ,0.03 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0093 ,1.61E-05,5.0E+01,2.76E-02,003,13.6 ,39.88 ,ND,""
2017/3/6 11:00,-1476 ,-1996 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.24 ,16.0 ,17.7 ,10.9 ,17.7 ,17.4 ,18.0 ,17.3 ,17.6 ,16.1 ,17.6 ,17.9 ,16.5 ,16.7 ,16.6 ,18.1 ,15.2 ,176.3 ,14.6 ,15.0 ,-,-,493 ,-,16.61 ,-,0.45 ,19.31 ,0.03 ,0.05 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0116 ,1.61E-05,5.0E+01,1.00E-02,003,13.6 ,39.72 ,ND,""
2017/3/6 17:00,-1412 ,-1942 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.26 ,16.0 ,17.7 ,11.0 ,17.7 ,17.3 ,18.0 ,17.3 ,17.6 ,16.1 ,17.5 ,17.8 ,16.4 ,16.7 ,16.6 ,18.1 ,15.2 ,175.9 ,14.6 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.22 ,0.04 ,0.05 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0089 ,1.62E-05,5.0E+01,1.50E-02,003,13.7 ,39.60 ,ND,""
2017/3/6 23:00,-1425 ,-1955 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.24 ,15.9 ,17.7 ,11.1 ,17.7 ,17.4 ,18.0 ,17.3 ,17.6 ,16.2 ,17.6 ,17.9 ,16.4 ,16.7 ,16.6 ,18.1 ,15.3 ,175.7 ,14.6 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.13 ,0.04 ,0.05 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0086 ,1.62E-05,5.0E+01,1.00E-02,003,13.8 ,39.46 ,ND,""
2017/3/7 5:00,-1446 ,-1969 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.24 ,15.9 ,17.7 ,10.8 ,17.7 ,17.4 ,18.0 ,17.3 ,17.6 ,16.2 ,17.6 ,17.9 ,16.4 ,16.7 ,16.6 ,18.1 ,15.2 ,175.6 ,14.6 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.13 ,0.04 ,0.06 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.62E-05,5.0E+01,7.53E-03,003,13.7 ,39.15 ,ND,""
2017/3/7 11:00,-1441 ,-1963 ,DS,DS,17.8 ,15.7 ,17.7 ,16.1 ,0.25 ,15.9 ,17.7 ,10.9 ,17.7 ,17.4 ,18.0 ,17.3 ,17.6 ,16.2 ,17.6 ,17.9 ,16.5 ,16.7 ,16.6 ,18.1 ,15.2 ,175.7 ,14.6 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.78 ,0.04 ,0.05 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0112 ,1.61E-05,5.0E+01,1.00E-02,003,13.7 ,38.79 ,ND,""
2017/3/7 17:00,-1434 ,-1957 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.25 ,15.9 ,17.8 ,11.0 ,17.8 ,17.4 ,18.0 ,17.3 ,17.6 ,16.2 ,17.6 ,17.9 ,16.4 ,16.8 ,16.6 ,18.2 ,15.2 ,175.6 ,14.6 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.59 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0100 ,1.61E-05,5.0E+01,1.50E-02,003,13.8 ,38.50 ,ND,""
2017/3/7 23:00,-1469 ,-1985 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.24 ,15.9 ,17.7 ,10.9 ,17.8 ,17.4 ,18.0 ,17.3 ,17.6 ,16.2 ,17.6 ,17.9 ,16.4 ,16.8 ,16.6 ,18.1 ,15.2 ,175.7 ,14.5 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.41 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.61E-05,5.0E+01,1.25E-02,003,13.7 ,38.14 ,ND,""
2017/3/8 5:00,-1468 ,-1984 ,DS,DS,17.8 ,15.8 ,17.7 ,16.1 ,0.25 ,15.9 ,17.7 ,10.8 ,17.8 ,17.4 ,18.1 ,17.4 ,17.6 ,16.2 ,17.6 ,17.9 ,16.4 ,16.8 ,16.6 ,18.2 ,15.2 ,175.7 ,14.5 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,19.59 ,0.04 ,0.07 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0086 ,1.62E-05,5.0E+01,2.26E-02,003,13.6 ,37.72 ,ND,""
2017/3/8 11:00,-1465 ,-1978 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.24 ,15.9 ,17.8 ,10.7 ,17.8 ,17.4 ,18.0 ,17.3 ,17.6 ,16.2 ,17.6 ,17.9 ,16.4 ,16.8 ,16.6 ,18.2 ,15.2 ,175.8 ,14.5 ,14.9 ,-,-,493 ,-,16.61 ,-,0.45 ,20.34 ,0.06 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0102 ,1.62E-05,5.0E+01,1.25E-02,003,13.6 ,37.32 ,ND,""
2017/3/8 17:00,-1462 ,-1976 ,DS,DS,17.8 ,15.7 ,17.7 ,16.1 ,0.24 ,15.9 ,17.8 ,10.7 ,17.8 ,17.4 ,18.0 ,17.4 ,17.6 ,16.2 ,17.6 ,17.9 ,16.5 ,16.8 ,16.6 ,18.2 ,15.2 ,175.7 ,14.5 ,14.9 ,27.2 ,2.41 ,493 ,-,16.61 ,-,0.45 ,21.47 ,0.07 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.62E-05,5.0E+01,1.75E-02,003,13.3 ,36.96 ,ND,""
2017/3/8 23:00,-1481 ,-1990 ,DS,DS,17.7 ,15.7 ,17.7 ,16.1 ,0.24 ,15.9 ,17.8 ,10.8 ,17.8 ,17.4 ,18.0 ,17.4 ,17.6 ,16.2 ,17.6 ,17.9 ,16.5 ,16.8 ,16.6 ,18.2 ,15.2 ,175.8 ,14.5 ,14.9 ,27.2 ,2.20 ,493 ,-,16.61 ,-,0.45 ,20.63 ,0.07 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.62E-05,5.0E+01,7.53E-03,003,13.5 ,36.62 ,ND,""
2017/3/9 5:00,-1474 ,-1982 ,DS,DS,17.7 ,15.7 ,17.7 ,16.2 ,0.24 ,15.9 ,17.7 ,10.8 ,17.8 ,17.4 ,18.0 ,17.4 ,17.6 ,16.2 ,17.6 ,17.9 ,16.5 ,16.8 ,16.6 ,18.2 ,15.2 ,175.8 ,14.5 ,14.9 ,26.7 ,2.07 ,493 ,-,16.61 ,-,0.45 ,20.44 ,0.06 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0100 ,1.61E-05,5.0E+01,1.50E-02,003,13.5 ,36.28 ,ND,""
2017/3/9 11:00,-1470 ,-1976 ,DS,DS,17.8 ,15.7 ,17.7 ,16.1 ,0.24 ,15.9 ,17.8 ,10.8 ,17.8 ,17.4 ,18.0 ,17.4 ,17.6 ,16.2 ,17.6 ,17.9 ,16.5 ,16.8 ,16.6 ,18.2 ,15.2 ,175.8 ,14.5 ,14.9 ,26.5 ,1.91 ,493 ,-,16.61 ,-,0.45 ,20.63 ,0.06 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0096 ,1.60E-05,5.0E+01,1.75E-02,003,13.5 ,35.93 ,ND,""
2017/3/9 17:00,-1462 ,-1969 ,DS,DS,17.7 ,15.7 ,17.7 ,16.2 ,0.25 ,15.9 ,17.8 ,10.9 ,17.8 ,17.4 ,18.0 ,17.4 ,17.6 ,16.3 ,17.6 ,17.9 ,16.5 ,16.8 ,16.7 ,18.2 ,15.3 ,175.8 ,14.5 ,14.9 ,26.4 ,1.65 ,493 ,-,16.61 ,-,0.45 ,20.06 ,0.06 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0085 ,1.60E-05,5.0E+01,1.50E-02,003,13.5 ,35.60 ,ND,""
2017/3/9 23:00,-1471 ,-1977 ,DS,DS,17.8 ,15.7 ,17.7 ,16.2 ,0.24 ,15.9 ,17.8 ,10.9 ,17.8 ,17.4 ,18.1 ,17.4 ,17.7 ,16.3 ,17.6 ,17.9 ,16.5 ,16.8 ,16.7 ,18.2 ,15.3 ,175.8 ,14.5 ,14.9 ,26.1 ,3.74 ,493 ,-,16.61 ,-,0.45 ,21.00 ,0.06 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0101 ,1.60E-05,5.0E+01,1.50E-02,003,13.6 ,35.33 ,ND,""
2017/3/10 5:00,-1478 ,-1983 ,DS,DS,17.8 ,15.8 ,17.7 ,16.1 ,0.24 ,16.0 ,17.8 ,11.0 ,17.8 ,17.5 ,18.1 ,17.4 ,17.6 ,16.3 ,17.6 ,18.0 ,16.5 ,16.8 ,16.7 ,18.2 ,15.3 ,175.8 ,14.5 ,14.9 ,26.0 ,3.61 ,493 ,-,16.61 ,-,0.45 ,20.06 ,0.06 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0102 ,1.60E-05,5.0E+01,2.51E-03,003,13.6 ,35.07 ,ND,""
2017/3/10 11:00,-1497 ,-1998 ,DS,DS,17.8 ,15.8 ,17.7 ,16.1 ,0.25 ,16.0 ,17.8 ,11.0 ,17.8 ,17.5 ,18.1 ,17.4 ,17.7 ,16.3 ,17.7 ,18.0 ,16.6 ,16.8 ,16.7 ,18.2 ,15.4 ,176.0 ,14.5 ,14.9 ,26.0 ,3.45 ,493 ,-,16.61 ,-,0.45 ,21.09 ,0.06 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0100 ,1.61E-05,5.0E+01,1.75E-02,003,13.7 ,34.77 ,ND,""
2017/3/10 17:00,-1523 ,-2022 ,DS,DS,17.8 ,15.8 ,17.7 ,16.1 ,0.25 ,16.0 ,17.8 ,10.9 ,17.8 ,17.5 ,18.1 ,17.4 ,17.7 ,16.3 ,17.6 ,17.9 ,16.5 ,16.8 ,16.7 ,18.2 ,15.4 ,176.0 ,14.5 ,14.9 ,25.9 ,3.32 ,493 ,-,16.61 ,-,0.45 ,20.53 ,0.07 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0103 ,1.61E-05,5.0E+01,5.02E-03,003,13.6 ,34.45 ,ND,""
2017/3/10 23:00,-1568 ,-2045 ,DS,DS,17.8 ,15.8 ,17.8 ,16.1 ,0.25 ,16.0 ,17.8 ,11.0 ,17.8 ,17.5 ,18.1 ,17.4 ,17.7 ,16.2 ,17.6 ,17.9 ,16.5 ,16.8 ,16.8 ,18.2 ,15.4 ,176.2 ,14.5 ,14.8 ,25.8 ,3.22 ,493 ,-,16.61 ,-,0.45 ,20.34 ,0.07 ,0.09 ,0.96 ,0.59 ,0.04 ,0.04 ,0.0105 ,1.61E-05,5.0E+01,1.50E-02,003,13.6 ,34.18 ,ND,""
2017/3/11 5:00,-1595 ,-2049 ,DS,DS,17.8 ,15.8 ,17.7 ,16.2 ,0.24 ,16.0 ,17.8 ,10.9 ,17.8 ,17.5 ,18.1 ,17.5 ,17.7 ,16.3 ,17.7 ,18.0 ,16.5 ,16.9 ,16.7 ,18.2 ,15.4 ,176.4 ,14.5 ,14.8 ,25.7 ,3.11 ,493 ,-,16.61 ,-,0.45 ,21.09 ,0.07 ,0.09 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0087 ,1.62E-05,5.0E+01,2.01E-02,003,13.7 ,33.85 ,ND,""
2017/3/11 11:00,-1611 ,-2057 ,DS,DS,17.8 ,15.9 ,17.8 ,16.1 ,0.25 ,16.0 ,17.8 ,10.8 ,17.8 ,17.5 ,18.1 ,17.5 ,17.7 ,16.3 ,17.7 ,18.0 ,16.6 ,16.9 ,16.8 ,18.2 ,15.3 ,176.7 ,14.5 ,14.8 ,25.7 ,3.08 ,495 ,-,16.64 ,-,0.45 ,20.72 ,0.07 ,0.10 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0095 ,1.62E-05,5.0E+01,2.01E-02,003,13.7 ,33.57 ,ND,""
2017/3/11 17:00,-1612 ,-2056 ,DS,DS,17.9 ,15.8 ,17.8 ,16.1 ,0.24 ,16.1 ,17.9 ,10.9 ,17.8 ,17.5 ,18.1 ,17.5 ,17.7 ,16.3 ,17.7 ,18.0 ,16.5 ,16.9 ,16.8 ,18.3 ,15.4 ,176.8 ,14.5 ,14.8 ,25.7 ,2.95 ,492 ,-,16.59 ,-,0.45 ,20.34 ,0.07 ,0.09 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0099 ,1.61E-05,5.0E+01,7.53E-03,003,13.7 ,33.23 ,ND,""
2017/3/11 23:00,-1652 ,-2065 ,DS,DS,17.9 ,15.9 ,17.8 ,16.1 ,0.24 ,16.1 ,17.8 ,10.8 ,17.8 ,17.6 ,18.1 ,17.5 ,17.7 ,16.2 ,17.7 ,18.0 ,16.6 ,16.9 ,16.8 ,18.3 ,15.4 ,177.0 ,14.5 ,14.8 ,25.7 ,2.85 ,492 ,-,16.59 ,-,0.45 ,20.16 ,0.07 ,0.10 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0086 ,1.61E-05,5.0E+01,7.53E-03,003,13.7 ,32.84 ,ND,""
2017/3/12 5:00,-1658 ,-2062 ,DS,DS,17.9 ,15.9 ,17.8 ,16.1 ,0.24 ,16.1 ,17.8 ,10.8 ,17.8 ,17.5 ,18.1 ,17.5 ,17.7 ,16.2 ,17.7 ,18.0 ,16.3 ,16.7 ,16.8 ,18.3 ,15.4 ,177.0 ,14.5 ,14.8 ,25.6 ,2.75 ,492 ,-,16.59 ,-,0.45 ,20.06 ,0.07 ,0.10 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0103 ,1.62E-05,5.0E+01,5.02E-03,003,13.6 ,32.53 ,ND,""
2017/3/12 11:00,-1653 ,-2058 ,DS,DS,17.9 ,15.9 ,17.8 ,16.1 ,0.23 ,16.1 ,17.9 ,10.7 ,17.8 ,17.6 ,18.1 ,17.5 ,17.7 ,16.2 ,17.7 ,18.1 ,16.5 ,16.8 ,16.8 ,18.3 ,15.4 ,177.2 ,14.4 ,14.8 ,25.7 ,2.78 ,494 ,-,16.62 ,-,0.45 ,21.09 ,0.07 ,0.10 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0085 ,1.62E-05,5.0E+01,1.50E-02,003,13.6 ,32.03 ,ND,""
2017/3/12 17:00,-1637 ,-2052 ,DS,DS,17.9 ,15.9 ,17.8 ,16.1 ,0.24 ,16.0 ,17.8 ,10.8 ,17.7 ,17.6 ,18.1 ,17.4 ,17.7 ,16.2 ,17.8 ,18.1 ,16.5 ,16.8 ,16.8 ,18.3 ,15.4 ,177.2 ,14.4 ,14.8 ,25.8 ,2.62 ,492 ,-,16.59 ,-,0.45 ,20.25 ,0.07 ,0.09 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0106 ,1.63E-05,5.0E+01,1.75E-02,003,13.6 ,31.73 ,ND,""
2017/3/12 23:00,-1645 ,-2060 ,DS,DS,17.9 ,15.9 ,17.8 ,16.1 ,0.24 ,16.1 ,17.9 ,10.8 ,17.8 ,17.6 ,18.1 ,17.5 ,17.7 ,16.2 ,17.8 ,18.1 ,16.4 ,16.7 ,16.8 ,18.3 ,15.4 ,177.1 ,14.4 ,14.8 ,25.7 ,2.59 ,492 ,-,16.59 ,-,0.45 ,20.34 ,0.07 ,0.09 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0094 ,1.63E-05,5.0E+01,5.02E-03,003,13.5 ,31.44 ,ND,""
2017/3/13 5:00,-1632 ,-2057 ,DS,DS,17.9 ,15.9 ,17.8 ,16.1 ,0.25 ,16.1 ,17.9 ,10.7 ,17.7 ,17.6 ,18.1 ,17.5 ,17.7 ,16.1 ,17.7 ,18.1 ,16.5 ,16.7 ,16.8 ,18.4 ,15.4 ,177.1 ,14.4 ,14.8 ,25.7 ,2.51 ,492 ,-,16.59 ,-,0.45 ,20.72 ,0.07 ,0.09 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0087 ,1.61E-05,5.0E+01,1.00E-02,003,13.6 ,31.12 ,ND,""
2017/3/13 11:00,-1612 ,-2045 ,DS,DS,17.9 ,15.9 ,17.8 ,16.1 ,0.24 ,16.1 ,17.9 ,10.8 ,17.8 ,17.6 ,18.2 ,17.5 ,17.7 ,16.2 ,17.8 ,18.1 ,16.6 ,16.7 ,16.8 ,18.4 ,15.5 ,177.1 ,14.4 ,14.8 ,25.7 ,2.38 ,492 ,-,16.59 ,-,0.45 ,20.63 ,0.06 ,0.09 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0082 ,1.61E-05,5.0E+01,5.02E-03,003,13.7 ,30.83 ,ND,""
2017/3/13 17:00,-1583 ,-2034 ,DS,DS,17.9 ,15.9 ,17.9 ,16.1 ,0.24 ,16.1 ,17.9 ,10.9 ,17.7 ,17.6 ,18.2 ,17.6 ,17.7 ,16.2 ,17.8 ,18.1 ,16.5 ,16.7 ,16.8 ,18.4 ,15.5 ,177.1 ,14.4 ,14.8 ,25.7 ,2.35 ,492 ,-,16.59 ,-,0.45 ,20.72 ,0.06 ,0.09 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0092 ,1.61E-05,5.0E+01,1.50E-02,003,13.7 ,30.62 ,ND,""
2017/3/13 23:00,-1555 ,-2026 ,DS,DS,18.0 ,15.9 ,17.9 ,16.1 ,0.24 ,16.1 ,18.0 ,10.9 ,17.8 ,17.7 ,18.2 ,17.6 ,17.7 ,16.2 ,17.8 ,18.1 ,16.6 ,16.7 ,16.8 ,18.4 ,15.5 ,176.9 ,14.4 ,14.7 ,25.6 ,2.28 ,492 ,-,16.59 ,-,0.45 ,19.88 ,0.06 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0084 ,1.61E-05,5.0E+01,1.25E-02,003,13.7 ,30.40 ,ND,""
2017/3/14 5:00,-1523 ,-2017 ,DS,DS,18.0 ,16.0 ,17.9 ,16.1 ,0.24 ,16.1 ,18.0 ,11.0 ,17.8 ,17.7 ,18.2 ,17.6 ,17.7 ,16.2 ,17.8 ,18.1 ,16.6 ,16.7 ,16.8 ,18.4 ,15.5 ,176.7 ,14.4 ,14.8 ,25.6 ,2.22 ,492 ,-,16.59 ,-,0.45 ,20.34 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0102 ,1.60E-05,5.0E+01,2.51E-02,003,13.7 ,30.20 ,ND,""
2017/3/14 11:00,-1497 ,-1993 ,DS,DS,18.0 ,16.0 ,17.9 ,16.1 ,0.25 ,16.2 ,18.0 ,11.3 ,17.8 ,17.7 ,18.2 ,17.6 ,17.8 ,16.2 ,17.9 ,18.2 ,16.6 ,16.8 ,16.9 ,18.4 ,15.6 ,176.6 ,14.4 ,14.7 ,25.5 ,2.18 ,492 ,-,16.59 ,-,0.45 ,21.00 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0097 ,1.60E-05,5.0E+01,1.25E-02,003,13.7 ,30.01 ,ND,""
2017/3/14 17:00,-1481 ,-1979 ,DS,DS,18.1 ,16.0 ,18.0 ,16.1 ,0.24 ,16.2 ,18.0 ,11.5 ,17.8 ,17.7 ,18.2 ,17.6 ,17.8 ,16.3 ,17.9 ,18.2 ,16.7 ,16.9 ,16.9 ,18.5 ,15.6 ,176.4 ,14.4 ,14.7 ,25.3 ,4.18 ,492 ,-,16.59 ,-,0.45 ,20.53 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0105 ,1.61E-05,5.0E+01,1.25E-02,003,13.8 ,29.93 ,ND,""
2017/3/14 23:00,-1474 ,-1972 ,DS,DS,18.1 ,16.0 ,18.0 ,16.1 ,0.24 ,16.2 ,18.0 ,11.2 ,17.9 ,17.7 ,18.2 ,17.6 ,17.8 ,16.3 ,17.9 ,18.2 ,16.7 ,16.9 ,16.9 ,18.5 ,15.6 ,176.2 ,14.4 ,14.7 ,25.1 ,4.45 ,492 ,-,16.59 ,-,0.45 ,20.16 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0102 ,1.61E-05,5.0E+01,1.00E-02,003,13.8 ,29.72 ,ND,""
2017/3/15 5:00,-1457 ,-1956 ,DS,DS,18.0 ,16.0 ,18.0 ,16.1 ,0.23 ,16.2 ,18.1 ,11.1 ,17.9 ,17.8 ,18.2 ,17.7 ,17.8 ,16.3 ,17.9 ,18.2 ,16.7 ,17.0 ,16.9 ,18.5 ,15.6 ,176.0 ,14.4 ,14.7 ,24.8 ,4.65 ,492 ,-,16.59 ,-,0.45 ,20.63 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0102 ,1.60E-05,5.0E+01,2.26E-02,003,13.8 ,29.50 ,ND,""
2017/3/15 11:00,-1485 ,-1977 ,DS,DS,18.1 ,16.0 ,18.0 ,16.2 ,0.23 ,16.2 ,18.1 ,11.1 ,17.8 ,17.8 ,18.2 ,17.7 ,17.8 ,16.3 ,17.9 ,18.2 ,16.7 ,17.0 ,16.9 ,18.5 ,15.6 ,176.0 ,14.4 ,14.7 ,24.5 ,4.78 ,493 ,-,16.61 ,-,0.45 ,20.72 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0098 ,1.60E-05,5.0E+01,1.75E-02,003,13.8 ,29.19 ,ND,""
2017/3/15 17:00,-1503 ,-1992 ,DS,DS,18.1 ,16.1 ,18.0 ,16.3 ,0.24 ,16.3 ,18.1 ,11.1 ,17.9 ,17.8 ,18.3 ,17.8 ,17.9 ,16.4 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.5 ,15.5 ,176.1 ,14.4 ,14.7 ,24.4 ,4.75 ,495 ,-,16.64 ,-,0.45 ,21.47 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0100 ,1.59E-05,4.9E+01,1.25E-02,003,13.7 ,28.88 ,ND,""
2017/3/15 23:00,-1533 ,-2014 ,DS,DS,18.1 ,16.0 ,18.0 ,16.3 ,0.23 ,16.3 ,18.1 ,11.1 ,17.9 ,17.8 ,18.3 ,17.7 ,17.9 ,16.3 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.5 ,15.5 ,176.3 ,14.4 ,14.7 ,24.3 ,4.68 ,495 ,-,16.64 ,-,0.45 ,21.28 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0090 ,1.59E-05,4.9E+01,2.51E-03,003,13.7 ,28.57 ,ND,""
2017/3/16 5:00,-1539 ,-2020 ,DS,DS,18.1 ,16.0 ,18.0 ,16.3 ,0.24 ,16.3 ,18.1 ,11.1 ,17.9 ,17.8 ,18.3 ,17.8 ,17.9 ,16.4 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.5 ,15.5 ,176.4 ,14.4 ,14.7 ,24.2 ,4.55 ,495 ,-,16.64 ,-,0.45 ,20.53 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0087 ,1.58E-05,4.9E+01,2.01E-02,003,13.7 ,28.27 ,ND,""
2017/3/16 11:00,-1553 ,-2030 ,DS,DS,18.1 ,16.0 ,18.0 ,16.3 ,0.24 ,16.3 ,18.1 ,11.1 ,17.9 ,17.8 ,18.3 ,17.8 ,17.9 ,16.4 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.5 ,15.5 ,176.5 ,14.4 ,14.7 ,24.2 ,4.45 ,495 ,-,16.64 ,-,0.45 ,20.63 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0099 ,1.58E-05,4.9E+01,1.25E-02,003,13.6 ,27.95 ,ND,""
2017/3/16 17:00,-1550 ,-2028 ,DS,DS,18.1 ,16.0 ,18.0 ,16.3 ,0.24 ,16.3 ,18.1 ,11.1 ,18.0 ,17.8 ,18.3 ,17.8 ,18.0 ,16.4 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.6 ,15.5 ,176.5 ,14.4 ,14.7 ,24.3 ,4.42 ,492 ,-,16.59 ,-,0.45 ,20.53 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0110 ,1.58E-05,4.9E+01,1.00E-02,003,13.7 ,27.67 ,ND,""
2017/3/16 23:00,-1569 ,-2036 ,DS,DS,18.1 ,16.1 ,18.1 ,16.3 ,0.24 ,16.3 ,18.1 ,11.1 ,18.0 ,17.9 ,18.3 ,17.8 ,18.0 ,16.4 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.6 ,15.5 ,176.6 ,14.4 ,14.6 ,24.4 ,4.34 ,491 ,-,16.58 ,-,0.45 ,20.06 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0091 ,1.58E-05,4.9E+01,2.76E-02,003,13.7 ,27.40 ,ND,""
2017/3/17 5:00,-1575 ,-2039 ,DS,DS,18.1 ,16.1 ,18.1 ,16.4 ,0.23 ,16.3 ,18.1 ,11.1 ,18.0 ,17.8 ,18.3 ,17.8 ,18.0 ,16.5 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.5 ,15.5 ,176.6 ,14.3 ,14.6 ,24.6 ,4.31 ,491 ,-,16.58 ,-,0.45 ,19.78 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0085 ,1.58E-05,4.9E+01,1.25E-02,003,13.7 ,27.10 ,ND,""
2017/3/17 11:00,-1580 ,-2030 ,DS,DS,18.1 ,16.1 ,18.1 ,16.4 ,0.24 ,16.3 ,18.2 ,11.1 ,18.0 ,17.8 ,18.4 ,17.9 ,18.0 ,16.4 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.6 ,15.5 ,176.8 ,14.3 ,14.6 ,24.9 ,4.21 ,491 ,-,16.58 ,-,0.45 ,20.25 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0096 ,1.58E-05,5.0E+01,1.00E-02,003,13.7 ,28.50 ,ND,""
2017/3/17 17:00,-1581 ,-2041 ,DS,DS,18.1 ,16.1 ,18.1 ,16.4 ,0.24 ,16.3 ,18.2 ,11.1 ,18.1 ,17.8 ,18.4 ,17.9 ,18.0 ,16.5 ,18.0 ,18.3 ,16.9 ,17.0 ,17.0 ,18.6 ,15.5 ,176.9 ,14.3 ,14.6 ,25.1 ,4.15 ,491 ,-,16.58 ,-,0.45 ,19.50 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0100 ,1.58E-05,5.0E+01,1.25E-02,003,13.7 ,47.00 ,ND,""
