,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/3/17 23:00,-1594 ,-2039 ,DS,DS,18.1 ,16.1 ,18.1 ,16.5 ,0.24 ,16.3 ,18.2 ,11.0 ,18.1 ,17.9 ,18.4 ,17.9 ,18.1 ,16.5 ,18.1 ,18.3 ,16.8 ,17.1 ,17.0 ,18.6 ,15.5 ,176.9 ,14.3 ,14.6 ,25.3 ,4.11 ,491 ,-,16.58 ,-,0.45 ,20.16 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0081 ,1.58E-05,5.0E+01,1.00E-02,003,13.8 ,46.78 ,ND,""
2017/3/18 5:00,-1607 ,-2043 ,DS,DS,18.2 ,16.1 ,18.1 ,16.5 ,0.24 ,16.4 ,18.2 ,11.0 ,18.1 ,17.8 ,18.4 ,17.9 ,18.1 ,16.5 ,18.0 ,18.3 ,16.9 ,17.0 ,17.0 ,18.6 ,15.5 ,176.9 ,14.3 ,14.6 ,25.5 ,4.08 ,491 ,-,16.58 ,-,0.45 ,20.34 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0091 ,1.59E-05,4.9E+01,1.00E-02,003,13.7 ,46.54 ,ND,""
2017/3/18 11:00,-1608 ,-2037 ,DS,DS,18.2 ,16.1 ,18.1 ,16.5 ,0.24 ,16.3 ,18.2 ,11.1 ,18.1 ,17.8 ,18.4 ,17.9 ,18.1 ,16.5 ,18.0 ,18.3 ,16.8 ,17.0 ,17.0 ,18.5 ,15.5 ,177.0 ,14.3 ,14.6 ,25.6 ,4.02 ,491 ,-,16.58 ,-,0.45 ,19.59 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0119 ,1.59E-05,5.0E+01,2.51E-03,003,13.7 ,46.26 ,ND,""
2017/3/18 17:00,-1586 ,-2032 ,DS,DS,18.1 ,16.1 ,18.1 ,16.5 ,0.25 ,16.3 ,18.1 ,11.1 ,18.2 ,17.8 ,18.4 ,17.9 ,18.1 ,16.6 ,18.1 ,18.3 ,16.8 ,17.1 ,17.1 ,18.6 ,15.5 ,177.0 ,14.3 ,14.6 ,25.9 ,3.98 ,491 ,-,16.58 ,-,0.45 ,20.06 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0099 ,1.59E-05,5.0E+01,1.50E-02,003,13.8 ,46.06 ,ND,""
2017/3/18 23:00,-1571 ,-2030 ,DS,DS,18.2 ,16.1 ,18.1 ,16.5 ,0.26 ,16.3 ,18.1 ,11.1 ,18.2 ,17.8 ,18.4 ,17.9 ,18.1 ,16.6 ,18.0 ,18.3 ,16.8 ,17.1 ,17.1 ,18.6 ,15.6 ,176.9 ,14.3 ,14.6 ,26.0 ,3.87 ,491 ,-,16.58 ,-,0.45 ,20.34 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0090 ,1.59E-05,4.9E+01,2.51E-03,003,13.8 ,45.85 ,ND,""
2017/3/19 5:00,-1576 ,-2036 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.2 ,18.2 ,17.8 ,18.4 ,17.9 ,18.1 ,16.6 ,18.1 ,18.3 ,16.8 ,17.1 ,17.1 ,18.6 ,15.5 ,176.9 ,14.3 ,14.6 ,26.1 ,3.84 ,491 ,-,16.58 ,-,0.45 ,20.44 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0093 ,1.60E-05,5.0E+01,2.01E-02,003,13.9 ,45.64 ,ND,""
2017/3/19 11:00,-1593 ,-2045 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.1 ,18.3 ,16.8 ,17.1 ,17.1 ,18.6 ,15.6 ,176.9 ,14.3 ,14.6 ,26.3 ,3.71 ,491 ,-,16.58 ,-,0.45 ,20.34 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0075 ,1.60E-05,4.9E+01,7.53E-03,003,13.9 ,45.46 ,ND,""
2017/3/19 17:00,-1585 ,-2036 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.3 ,18.2 ,17.8 ,18.4 ,17.9 ,18.1 ,16.6 ,18.0 ,18.3 ,16.8 ,17.0 ,17.1 ,18.6 ,15.6 ,176.9 ,14.3 ,14.6 ,26.5 ,3.68 ,491 ,-,16.58 ,-,0.45 ,19.50 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0104 ,1.59E-05,5.0E+01,2.26E-02,003,13.9 ,45.32 ,ND,""
2017/3/19 23:00,-1602 ,-2044 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.6 ,18.0 ,18.3 ,16.8 ,17.0 ,17.1 ,18.5 ,15.6 ,177.0 ,14.3 ,14.6 ,26.5 ,3.58 ,491 ,-,16.58 ,-,0.45 ,20.44 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0099 ,1.59E-05,4.9E+01,1.25E-02,003,13.8 ,45.10 ,ND,""
2017/3/20 5:00,-1603 ,-2044 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.4 ,18.2 ,11.1 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.6 ,18.1 ,18.3 ,16.8 ,17.0 ,17.2 ,18.6 ,15.6 ,177.0 ,14.3 ,14.6 ,26.5 ,3.58 ,491 ,-,16.58 ,-,0.45 ,19.97 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0096 ,1.58E-05,4.9E+01,1.25E-02,003,14.0 ,44.87 ,ND,""
2017/3/20 11:00,-1617 ,-2049 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.1 ,18.3 ,16.9 ,17.0 ,17.2 ,18.6 ,15.6 ,177.1 ,14.3 ,14.6 ,26.7 ,3.48 ,491 ,-,16.58 ,-,0.45 ,19.59 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0085 ,1.58E-05,4.9E+01,1.50E-02,003,14.1 ,44.60 ,ND,""
2017/3/20 17:00,-1596 ,-2038 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.0 ,17.2 ,18.5 ,15.6 ,177.1 ,14.3 ,14.6 ,26.8 ,3.45 ,491 ,-,16.58 ,-,0.45 ,20.16 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0094 ,1.58E-05,5.0E+01,1.25E-02,003,14.1 ,44.42 ,ND,""
2017/3/20 23:00,-1584 ,-2035 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.3 ,18.1 ,11.2 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.6 ,18.0 ,18.3 ,16.8 ,17.0 ,17.1 ,18.6 ,15.6 ,177.0 ,14.3 ,14.6 ,26.8 ,3.35 ,491 ,-,16.58 ,-,0.45 ,19.59 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0087 ,1.58E-05,5.0E+01,1.75E-02,003,14.1 ,44.18 ,ND,""
2017/3/21 5:00,-1534 ,-1998 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.3 ,18.1 ,11.2 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.6 ,18.0 ,18.3 ,16.8 ,17.0 ,17.1 ,18.6 ,15.6 ,176.9 ,14.3 ,14.6 ,26.9 ,3.38 ,491 ,-,16.58 ,-,0.45 ,20.34 ,0.04 ,0.07 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0084 ,1.59E-05,4.9E+01,1.50E-02,003,14.1 ,43.96 ,ND,""
2017/3/21 11:00,-1485 ,-1957 ,DS,DS,18.1 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.3 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.6 ,18.1 ,18.3 ,16.8 ,17.0 ,17.2 ,18.5 ,15.6 ,176.7 ,14.3 ,14.6 ,27.0 ,3.35 ,491 ,-,16.58 ,-,0.45 ,20.72 ,0.04 ,0.07 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0094 ,1.58E-05,4.9E+01,1.00E-02,003,14.2 ,43.84 ,ND,""
2017/3/21 17:00,-1427 ,-1905 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.26 ,16.4 ,18.2 ,11.5 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.1 ,17.2 ,18.5 ,15.7 ,176.3 ,14.3 ,14.6 ,27.1 ,3.45 ,491 ,-,16.58 ,-,0.45 ,20.34 ,0.04 ,0.07 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0091 ,1.58E-05,4.9E+01,2.01E-02,003,14.2 ,43.75 ,ND,""
2017/3/21 23:00,-1407 ,-1887 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.26 ,16.4 ,18.1 ,11.6 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.1 ,17.2 ,18.5 ,15.7 ,176.1 ,14.2 ,14.6 ,27.1 ,3.58 ,491 ,-,16.58 ,-,0.45 ,20.44 ,0.04 ,0.07 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0104 ,1.59E-05,4.9E+01,1.00E-02,003,14.3 ,43.66 ,ND,""
2017/3/22 5:00,-1451 ,-1927 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.1 ,11.6 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,17.0 ,17.1 ,17.2 ,18.5 ,15.6 ,175.9 ,14.2 ,14.6 ,27.0 ,3.48 ,491 ,-,16.58 ,-,0.45 ,20.06 ,0.04 ,0.07 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0082 ,1.59E-05,4.9E+01,1.50E-02,003,14.2 ,43.53 ,ND,""
2017/3/22 11:00,-1485 ,-1951 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.4 ,18.1 ,11.4 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.8 ,17.1 ,17.2 ,18.5 ,15.6 ,176.0 ,14.3 ,14.6 ,26.9 ,3.42 ,491 ,-,16.58 ,-,0.45 ,20.63 ,0.04 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0088 ,1.59E-05,5.0E+01,1.50E-02,003,14.1 ,42.69 ,ND,""
2017/3/22 17:00,-1517 ,-1976 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.26 ,16.4 ,18.1 ,11.4 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.8 ,17.1 ,17.2 ,18.5 ,15.6 ,176.2 ,14.2 ,14.6 ,26.9 ,3.24 ,491 ,-,16.58 ,-,0.45 ,20.72 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0112 ,1.59E-05,4.9E+01,2.26E-02,003,14.2 ,42.30 ,ND,""
2017/3/22 23:00,-1557 ,-2008 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.26 ,16.4 ,18.2 ,11.4 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.8 ,17.1 ,17.2 ,18.6 ,15.6 ,176.4 ,14.2 ,14.6 ,27.0 ,3.11 ,491 ,-,16.58 ,-,0.45 ,19.78 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0099 ,1.59E-05,4.9E+01,5.02E-03,003,14.2 ,41.97 ,ND,""
2017/3/23 5:00,-1555 ,-2004 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.4 ,18.2 ,11.3 ,18.3 ,17.9 ,18.4 ,18.0 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.1 ,17.2 ,18.5 ,15.5 ,176.5 ,14.2 ,14.6 ,27.0 ,3.11 ,491 ,-,16.58 ,-,0.45 ,20.44 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0109 ,1.59E-05,4.9E+01,1.75E-02,003,14.2 ,41.68 ,ND,""
2017/3/23 11:00,-1544 ,-1991 ,DS,DS,18.2 ,16.2 ,18.1 ,16.6 ,0.26 ,16.4 ,18.2 ,11.4 ,18.3 ,17.9 ,18.4 ,18.0 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.0 ,17.2 ,18.6 ,15.5 ,176.7 ,14.2 ,14.6 ,27.0 ,3.01 ,491 ,-,16.58 ,-,0.45 ,20.34 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0091 ,1.57E-05,4.9E+01,5.02E-03,003,14.2 ,41.43 ,ND,""
2017/3/23 17:00,-1531 ,-1979 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.4 ,18.2 ,11.4 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.8 ,17.1 ,17.3 ,18.6 ,15.6 ,176.6 ,14.2 ,14.6 ,27.2 ,2.98 ,492 ,-,16.59 ,-,0.45 ,20.06 ,0.05 ,0.08 ,0.97 ,0.59 ,0.03 ,0.04 ,0.0079 ,1.57E-05,4.9E+01,1.75E-02,003,14.2 ,41.18 ,ND,""
2017/3/23 23:00,-1555 ,-2001 ,DS,DS,18.2 ,16.1 ,18.2 ,16.7 ,0.26 ,16.4 ,18.2 ,11.4 ,18.3 ,17.9 ,18.4 ,18.0 ,18.1 ,16.7 ,18.0 ,18.3 ,16.8 ,17.0 ,17.3 ,18.6 ,15.5 ,176.5 ,14.2 ,14.6 ,27.1 ,2.88 ,492 ,-,16.59 ,-,0.45 ,19.78 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0101 ,1.56E-05,4.9E+01,1.00E-02,003,14.2 ,40.83 ,ND,""
2017/3/24 5:00,-1546 ,-1991 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.26 ,16.4 ,18.2 ,11.3 ,18.3 ,17.9 ,18.4 ,18.0 ,18.1 ,16.7 ,18.1 ,18.3 ,16.9 ,17.1 ,17.3 ,18.6 ,15.6 ,176.5 ,14.2 ,14.5 ,27.0 ,2.88 ,492 ,-,16.59 ,-,0.45 ,21.56 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0091 ,1.56E-05,5.0E+01,2.01E-02,003,14.2 ,40.49 ,ND,""
2017/3/24 11:00,-1545 ,-1989 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.26 ,16.4 ,18.2 ,11.3 ,18.2 ,17.9 ,18.4 ,18.0 ,18.1 ,16.8 ,18.1 ,18.3 ,16.9 ,17.1 ,17.3 ,18.6 ,15.6 ,176.7 ,14.2 ,14.5 ,27.0 ,2.78 ,492 ,-,16.59 ,-,0.45 ,21.56 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0096 ,1.57E-05,4.9E+01,7.53E-03,003,14.2 ,40.18 ,ND,""
2017/3/24 17:00,-1548 ,-1994 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.3 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.1 ,18.3 ,17.0 ,17.1 ,17.3 ,18.5 ,15.6 ,176.7 ,14.2 ,14.5 ,26.9 ,2.64 ,492 ,-,16.59 ,-,0.45 ,20.25 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0094 ,1.57E-05,4.9E+01,5.02E-03,003,14.2 ,39.84 ,ND,""
2017/3/24 23:00,-1578 ,-2021 ,DS,DS,18.3 ,16.2 ,18.1 ,16.6 ,0.26 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.6 ,18.0 ,18.3 ,17.1 ,17.1 ,17.3 ,18.6 ,15.6 ,176.7 ,14.2 ,14.5 ,26.9 ,2.62 ,492 ,-,16.59 ,-,0.45 ,20.25 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0091 ,1.58E-05,4.9E+01,5.02E-03,003,14.2 ,39.46 ,ND,""
2017/3/25 5:00,-1592 ,-2030 ,DS,DS,18.3 ,16.2 ,18.2 ,16.6 ,0.25 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,18.0 ,18.1 ,16.6 ,18.1 ,18.3 ,17.0 ,17.1 ,17.3 ,18.6 ,15.6 ,176.8 ,14.2 ,14.5 ,26.9 ,2.48 ,492 ,-,16.59 ,-,0.45 ,20.16 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0109 ,1.58E-05,4.9E+01,2.51E-02,003,14.2 ,39.15 ,ND,""
2017/3/25 11:00,-1601 ,-2037 ,DS,DS,18.2 ,16.2 ,18.1 ,16.6 ,0.25 ,16.4 ,18.2 ,11.1 ,18.3 ,17.9 ,18.5 ,18.0 ,18.1 ,16.6 ,18.1 ,18.3 ,16.9 ,17.1 ,17.3 ,18.6 ,15.6 ,177.0 ,14.2 ,14.5 ,26.9 ,2.48 ,492 ,-,16.59 ,-,0.45 ,20.53 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0089 ,1.60E-05,5.0E+01,1.75E-02,003,14.3 ,38.83 ,ND,""
2017/3/25 17:00,-1593 ,-2029 ,DS,DS,18.2 ,16.1 ,18.2 ,16.6 ,0.26 ,16.4 ,18.2 ,11.3 ,18.2 ,17.9 ,18.4 ,18.0 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.1 ,17.3 ,18.6 ,15.6 ,177.0 ,14.2 ,14.5 ,27.0 ,2.38 ,492 ,-,16.59 ,-,0.45 ,20.34 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0085 ,1.60E-05,4.9E+01,1.50E-02,003,14.3 ,38.52 ,ND,""
2017/3/25 23:00,-1615 ,-2045 ,DS,DS,18.3 ,16.2 ,18.2 ,16.6 ,0.26 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,18.0 ,18.1 ,16.7 ,18.0 ,18.3 ,17.0 ,17.1 ,17.3 ,18.6 ,15.7 ,177.0 ,14.2 ,14.5 ,27.0 ,2.38 ,492 ,-,16.59 ,-,0.45 ,19.97 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0088 ,1.61E-05,4.9E+01,7.53E-03,003,14.2 ,38.27 ,ND,""
2017/3/26 5:00,-1603 ,-2031 ,DS,DS,18.3 ,16.2 ,18.1 ,16.6 ,0.25 ,16.5 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,18.0 ,18.1 ,16.7 ,18.0 ,18.3 ,17.0 ,17.2 ,17.3 ,18.6 ,15.6 ,177.0 ,14.2 ,14.5 ,26.9 ,2.28 ,492 ,-,16.59 ,-,0.45 ,19.31 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0111 ,1.61E-05,4.9E+01,1.75E-02,003,14.3 ,37.99 ,ND,""
2017/3/26 11:00,-1595 ,-2024 ,DS,DS,18.3 ,16.2 ,18.2 ,16.6 ,0.25 ,16.4 ,18.2 ,11.2 ,18.2 ,17.9 ,18.4 ,18.0 ,18.1 ,16.6 ,18.0 ,18.3 ,16.9 ,17.1 ,17.2 ,18.6 ,15.6 ,177.0 ,14.2 ,14.5 ,27.0 ,2.28 ,492 ,-,16.59 ,-,0.45 ,19.97 ,0.05 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0092 ,1.59E-05,4.9E+01,1.75E-02,003,14.0 ,37.72 ,ND,""
2017/3/26 17:00,-1558 ,-1994 ,DS,DS,18.3 ,16.2 ,18.2 ,16.6 ,0.25 ,16.4 ,18.2 ,11.4 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,17.0 ,17.1 ,17.3 ,18.6 ,15.7 ,177.0 ,14.2 ,14.5 ,27.1 ,2.15 ,492 ,-,16.59 ,-,0.45 ,20.44 ,0.04 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0094 ,1.59E-05,5.0E+01,1.75E-02,003,14.2 ,37.47 ,ND,""
2017/3/26 23:00,-1544 ,-1983 ,DS,DS,18.3 ,16.2 ,18.1 ,16.6 ,0.25 ,16.5 ,18.2 ,11.4 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,17.0 ,17.1 ,17.3 ,18.6 ,15.7 ,176.9 ,14.1 ,14.5 ,27.1 ,2.31 ,492 ,-,16.59 ,-,0.45 ,20.34 ,0.04 ,0.08 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0103 ,1.58E-05,4.9E+01,2.01E-02,003,14.2 ,37.34 ,ND,""
2017/3/27 5:00,-1499 ,-1944 ,DS,DS,18.3 ,16.2 ,18.2 ,16.6 ,0.24 ,16.4 ,18.2 ,11.5 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.6 ,18.0 ,18.3 ,17.0 ,17.1 ,17.2 ,18.7 ,15.7 ,176.7 ,14.1 ,14.5 ,27.1 ,2.28 ,492 ,-,16.59 ,-,0.45 ,20.53 ,0.04 ,0.07 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0087 ,1.58E-05,5.0E+01,3.01E-02,003,14.2 ,37.14 ,ND,""
2017/3/27 11:00,-1482 ,-1928 ,DS,DS,18.3 ,16.2 ,18.2 ,16.6 ,0.23 ,16.4 ,18.3 ,11.5 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.2 ,17.3 ,18.6 ,15.7 ,176.3 ,14.1 ,14.5 ,26.0 ,2.60 ,492 ,-,16.59 ,-,0.45 ,19.41 ,-,0.05 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0107 ,9.52E-06,5.0E+01,7.54E-03,003,-,-,ND,""
2017/3/27 17:00,-1491 ,-1932 ,DS,DS,18.3 ,16.2 ,18.2 ,16.7 ,0.24 ,16.4 ,18.3 ,11.4 ,18.2 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.4 ,16.9 ,17.2 ,17.3 ,18.6 ,15.6 ,176.2 ,14.1 ,14.5 ,26.6 ,2.98 ,492 ,-,16.59 ,-,0.45 ,19.88 ,-,0.05 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0091 ,9.43E-06,5.0E+01,2.26E-02,003,14.1 ,36.60 ,ND,""
2017/3/27 23:00,-1526 ,-1961 ,DS,DS,18.2 ,16.1 ,18.2 ,16.7 ,0.24 ,16.4 ,18.3 ,11.4 ,18.3 ,17.9 ,18.4 ,18.0 ,18.2 ,16.7 ,18.0 ,18.3 ,16.9 ,17.1 ,17.2 ,18.6 ,15.6 ,176.3 ,14.1 ,14.5 ,26.7 ,2.98 ,492 ,-,16.59 ,-,0.45 ,19.13 ,-,0.05 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0093 ,9.43E-06,5.1E+01,1.00E-02,003,14.0 ,36.28 ,ND,""
2017/3/28 5:00,-1557 ,-1985 ,DS,DS,18.3 ,16.1 ,18.2 ,16.7 ,0.24 ,16.4 ,18.3 ,11.4 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,17.0 ,17.1 ,17.3 ,18.6 ,15.6 ,176.4 ,14.1 ,14.5 ,26.7 ,2.98 ,492 ,-,16.59 ,-,0.45 ,19.41 ,-,0.05 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0093 ,9.44E-06,5.0E+01,1.25E-02,003,14.0 ,36.00 ,ND,""
2017/3/28 11:00,-1582 ,-2007 ,DS,DS,18.3 ,16.1 ,18.2 ,16.7 ,0.24 ,16.4 ,18.3 ,11.4 ,18.4 ,17.9 ,18.4 ,18.0 ,18.2 ,16.7 ,18.0 ,18.3 ,17.0 ,17.2 ,17.3 ,18.7 ,15.6 ,176.7 ,14.1 ,14.5 ,26.8 ,2.88 ,505 ,-,17.82 ,-,0.46 ,19.69 ,-,0.05 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0081 ,9.44E-06,5.0E+01,5.02E-03,003,14.0 ,35.71 ,ND,""
2017/3/28 17:00,-1577 ,-2002 ,DS,DS,18.2 ,16.1 ,18.2 ,16.7 ,0.25 ,16.4 ,18.3 ,11.4 ,18.4 ,17.9 ,18.4 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,17.1 ,17.3 ,17.3 ,18.6 ,15.6 ,176.8 ,14.1 ,14.5 ,26.9 ,2.88 ,493 ,-,17.65 ,-,0.45 ,19.59 ,-,0.05 ,0.96 ,0.59 ,0.03 ,0.04 ,0.0103 ,9.42E-06,5.0E+01,1.75E-02,003,14.0 ,35.48 ,ND,""
2017/3/28 23:00,-1601 ,-2023 ,DS,DS,18.3 ,16.1 ,18.2 ,16.7 ,0.25 ,16.3 ,18.2 ,11.4 ,18.4 ,18.0 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,16.8 ,17.1 ,17.3 ,18.6 ,15.5 ,176.8 ,14.1 ,14.5 ,26.9 ,2.85 ,493 ,-,17.65 ,-,0.45 ,19.41 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0092 ,9.42E-06,5.0E+01,1.25E-02,003,14.1 ,34.95 ,ND,""
2017/3/29 5:00,-1613 ,-2030 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.24 ,16.3 ,18.2 ,11.4 ,18.4 ,18.0 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,17.0 ,17.1 ,17.3 ,18.6 ,15.5 ,176.9 ,14.1 ,14.5 ,26.9 ,2.78 ,493 ,-,17.65 ,-,0.45 ,19.88 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0094 ,9.46E-06,5.0E+01,1.00E-02,003,14.0 ,34.67 ,ND,""
2017/3/29 11:00,-1623 ,-2039 ,DS,DS,18.2 ,16.1 ,18.2 ,16.7 ,0.24 ,16.3 ,18.2 ,11.4 ,18.3 ,18.0 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,16.8 ,17.1 ,17.3 ,18.6 ,15.5 ,177.0 ,14.1 ,14.5 ,27.0 ,2.72 ,493 ,-,17.65 ,-,0.45 ,19.41 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0111 ,9.46E-06,5.0E+01,1.75E-02,003,14.0 ,34.38 ,ND,""
2017/3/29 17:00,-1613 ,-2030 ,DS,DS,18.2 ,16.1 ,18.2 ,16.7 ,0.24 ,16.3 ,18.3 ,11.4 ,18.3 ,17.9 ,18.4 ,17.9 ,18.2 ,16.8 ,18.1 ,18.4 ,16.9 ,17.1 ,17.3 ,18.5 ,15.5 ,177.1 ,14.1 ,14.5 ,27.1 ,2.67 ,493 ,-,17.65 ,-,0.45 ,19.97 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0095 ,9.28E-06,5.0E+01,2.76E-02,003,14.1 ,34.14 ,ND,""
2017/3/29 23:00,-1619 ,-2033 ,DS,DS,18.2 ,16.1 ,18.2 ,16.7 ,0.25 ,16.3 ,18.3 ,11.4 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,17.9 ,18.3 ,16.7 ,17.1 ,17.3 ,18.6 ,15.5 ,177.1 ,14.1 ,14.5 ,27.1 ,2.62 ,493 ,-,17.65 ,-,0.45 ,19.31 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0106 ,9.28E-06,5.0E+01,1.25E-02,003,14.1 ,33.93 ,ND,""
2017/3/30 5:00,-1605 ,-2017 ,DS,DS,18.2 ,16.1 ,18.2 ,16.7 ,0.25 ,16.3 ,18.3 ,11.3 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.7 ,17.0 ,17.3 ,18.6 ,15.5 ,177.0 ,14.1 ,14.5 ,27.1 ,2.51 ,493 ,-,17.65 ,-,0.45 ,19.13 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0086 ,9.48E-06,5.0E+01,5.02E-03,003,14.1 ,33.61 ,ND,""
2017/3/30 11:00,-1573 ,-1991 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.24 ,16.3 ,18.2 ,11.4 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.8 ,17.1 ,17.4 ,18.6 ,15.5 ,177.0 ,14.1 ,14.5 ,27.2 ,2.48 ,493 ,-,17.65 ,-,0.45 ,19.41 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0104 ,9.48E-06,5.0E+01,7.53E-03,003,14.1 ,33.40 ,ND,""
2017/3/30 17:00,-1527 ,-1953 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.5 ,18.3 ,17.9 ,18.4 ,17.9 ,18.2 ,16.8 ,18.1 ,18.4 ,17.2 ,17.1 ,17.5 ,18.6 ,15.6 ,176.8 ,14.1 ,14.5 ,27.4 ,2.48 ,493 ,-,17.65 ,-,0.45 ,19.59 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0084 ,9.54E-06,5.0E+01,7.53E-03,003,14.2 ,33.25 ,ND,""
2017/3/30 23:00,-1542 ,-1965 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,17.9 ,18.3 ,16.8 ,17.1 ,17.6 ,18.5 ,15.6 ,176.8 ,14.1 ,14.4 ,27.4 ,2.41 ,493 ,-,17.65 ,-,0.45 ,19.31 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0078 ,9.54E-06,5.0E+01,1.50E-02,003,14.1 ,33.04 ,ND,""
2017/3/31 5:00,-1554 ,-1975 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.8 ,17.1 ,17.5 ,18.6 ,15.6 ,176.7 ,14.1 ,14.5 ,27.5 ,2.38 ,493 ,-,17.65 ,-,0.45 ,19.31 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0107 ,9.51E-06,5.0E+01,1.25E-02,003,14.3 ,32.81 ,ND,""
2017/3/31 11:00,-1564 ,-1979 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.8 ,18.1 ,16.7 ,18.0 ,18.3 ,16.8 ,17.1 ,17.5 ,18.6 ,15.6 ,176.8 ,14.1 ,14.5 ,27.5 ,2.25 ,493 ,-,17.65 ,-,0.45 ,19.31 ,-,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0097 ,9.51E-06,5.1E+01,2.01E-02,003,14.2 ,32.56 ,ND,""
2017/3/31 17:00,-1569 ,-1983 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.2 ,16.7 ,18.0 ,18.3 ,16.8 ,17.1 ,17.5 ,18.6 ,15.6 ,176.8 ,14.1 ,14.4 ,27.5 ,2.28 ,493 ,-,17.65 ,-,0.45 ,19.41 ,-,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0081 ,1.51E-05,5.1E+01,1.75E-02,003,14.2 ,32.31 ,ND,""
2017/3/31 23:00,-1564 ,-1979 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,17.9 ,18.3 ,16.8 ,17.1 ,17.5 ,18.6 ,15.6 ,176.8 ,14.1 ,14.5 ,27.6 ,2.25 ,493 ,-,17.65 ,-,0.45 ,19.59 ,-,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0108 ,1.51E-05,5.1E+01,7.53E-03,003,14.3 ,32.09 ,ND,""
2017/4/1 5:00,-1544 ,-1962 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.6 ,18.2 ,17.8 ,18.4 ,17.8 ,18.1 ,16.7 ,17.9 ,18.3 ,16.8 ,17.0 ,17.1 ,18.6 ,15.6 ,176.7 ,14.1 ,14.5 ,27.5 ,2.28 ,493 ,-,17.65 ,-,0.45 ,20.06 ,0.06 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0100 ,1.39E-05,5.1E+01,1.25E-02,003,14.3 ,31.89 ,ND,""
2017/4/1 11:00,-1537 ,-1955 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.24 ,16.3 ,18.2 ,11.5 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.9 ,17.1 ,17.2 ,18.6 ,15.6 ,176.7 ,14.1 ,14.4 ,27.5 ,3.15 ,493 ,-,17.65 ,-,0.45 ,20.44 ,0.06 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0097 ,1.39E-05,5.0E+01,1.75E-02,003,14.2 ,31.65 ,ND,""
2017/4/1 17:00,-1520 ,-1940 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.8 ,17.1 ,17.2 ,18.6 ,15.6 ,176.6 ,14.1 ,14.5 ,27.5 ,4.39 ,493 ,-,17.65 ,-,0.45 ,19.22 ,0.06 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0101 ,1.42E-05,5.1E+01,1.50E-02,003,14.3 ,31.41 ,ND,""
2017/4/1 23:00,-1529 ,-1947 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.9 ,17.1 ,17.6 ,18.6 ,15.6 ,176.5 ,14.1 ,14.4 ,27.5 ,4.45 ,493 ,-,17.65 ,-,0.45 ,19.78 ,0.06 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0087 ,1.42E-05,5.0E+01,1.50E-02,003,14.2 ,31.10 ,ND,""
2017/4/2 5:00,-1530 ,-1946 ,DS,DS,18.2 ,16.1 ,18.0 ,16.7 ,0.24 ,16.3 ,18.2 ,11.5 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.8 ,17.1 ,17.2 ,18.6 ,15.6 ,176.4 ,14.1 ,14.4 ,27.5 ,4.31 ,493 ,-,17.65 ,-,0.45 ,19.78 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0104 ,1.42E-05,5.0E+01,1.75E-02,003,14.2 ,30.86 ,ND,""
2017/4/2 11:00,-1531 ,-1947 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,17.9 ,18.3 ,16.9 ,17.1 ,17.2 ,18.6 ,15.6 ,176.5 ,14.1 ,14.4 ,27.5 ,4.31 ,493 ,-,17.65 ,-,0.45 ,19.41 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0090 ,1.42E-05,5.0E+01,1.75E-02,003,14.2 ,30.57 ,ND,""
2017/4/2 17:00,-1520 ,-1938 ,DS,DS,18.2 ,16.1 ,18.0 ,16.6 ,0.25 ,16.3 ,18.2 ,11.7 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,17.9 ,18.3 ,17.0 ,17.1 ,17.2 ,18.6 ,15.6 ,176.5 ,14.1 ,14.4 ,27.6 ,4.21 ,493 ,-,17.65 ,-,0.45 ,20.06 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0085 ,1.41E-05,5.0E+01,1.75E-02,003,14.3 ,30.32 ,ND,""
2017/4/2 23:00,-1546 ,-1960 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.8 ,17.1 ,17.2 ,18.6 ,15.6 ,176.5 ,14.1 ,14.4 ,27.6 ,4.21 ,493 ,-,17.65 ,-,0.45 ,20.34 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0107 ,1.41E-05,5.0E+01,7.53E-03,003,14.3 ,30.06 ,ND,""
2017/4/3 5:00,-1557 ,-1969 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.23 ,16.3 ,18.2 ,11.5 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.9 ,17.2 ,17.2 ,18.6 ,15.6 ,176.5 ,14.1 ,14.4 ,27.5 ,4.08 ,493 ,-,17.65 ,-,0.45 ,20.06 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0100 ,1.42E-05,5.0E+01,1.50E-02,003,14.2 ,29.70 ,ND,""
2017/4/3 11:00,-1557 ,-1968 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.3 ,18.2 ,11.5 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,17.9 ,18.3 ,17.1 ,17.1 ,17.2 ,18.6 ,15.6 ,176.7 ,14.1 ,14.4 ,-,-,493 ,-,17.65 ,-,0.45 ,19.59 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0109 ,1.42E-05,5.0E+01,2.01E-02,003,14.2 ,29.27 ,ND,""
2017/4/3 17:00,-1542 ,-1953 ,DS,DS,18.2 ,16.1 ,18.0 ,16.6 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,17.9 ,18.3 ,16.9 ,17.1 ,17.2 ,18.6 ,15.7 ,176.7 ,14.1 ,14.4 ,27.6 ,4.05 ,493 ,-,17.65 ,-,0.45 ,19.22 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0101 ,1.41E-05,5.0E+01,1.00E-02,003,14.3 ,29.03 ,ND,""
2017/4/3 23:00,-1566 ,-1974 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,17.9 ,18.3 ,16.9 ,17.2 ,17.3 ,18.5 ,15.6 ,176.7 ,14.1 ,14.4 ,27.6 ,4.00 ,493 ,-,17.65 ,-,0.45 ,20.16 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0102 ,1.41E-05,5.0E+01,5.02E-03,003,14.3 ,28.83 ,ND,""
2017/4/4 5:00,-1606 ,-2008 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.3 ,18.2 ,11.5 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,16.9 ,17.2 ,17.3 ,18.6 ,15.6 ,176.8 ,14.1 ,14.4 ,27.6 ,3.95 ,493 ,-,17.65 ,-,0.45 ,20.06 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0113 ,1.41E-05,5.0E+01,2.51E-03,003,14.2 ,28.58 ,ND,""
2017/4/4 11:00,-1638 ,-2034 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.7 ,18.0 ,18.3 ,16.9 ,17.1 ,17.3 ,18.6 ,15.6 ,177.1 ,14.1 ,14.4 ,27.6 ,3.82 ,493 ,-,17.65 ,-,0.45 ,19.97 ,0.05 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0103 ,1.41E-05,5.0E+01,1.75E-02,003,14.3 ,28.27 ,ND,""
2017/4/4 17:00,-1638 ,-2033 ,DS,DS,18.2 ,16.1 ,18.1 ,16.6 ,0.24 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,17.9 ,18.3 ,16.9 ,17.2 ,17.3 ,18.6 ,15.7 ,177.2 ,14.1 ,14.4 ,27.8 ,3.85 ,493 ,-,17.65 ,-,0.45 ,19.78 ,0.05 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0108 ,1.42E-05,5.0E+01,1.50E-02,003,14.4 ,28.09 ,ND,""
2017/4/4 23:00,-1652 ,-2043 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.4 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.4 ,18.3 ,16.9 ,17.2 ,17.3 ,18.5 ,15.6 ,177.3 ,14.0 ,14.4 ,27.8 ,3.74 ,493 ,-,17.65 ,-,0.45 ,19.97 ,0.05 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0098 ,1.42E-05,5.0E+01,1.25E-02,003,14.3 ,27.89 ,ND,""
2017/4/5 5:00,-1650 ,-2040 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.5 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.4 ,18.3 ,16.9 ,17.1 ,17.3 ,18.5 ,15.7 ,177.3 ,14.1 ,14.4 ,27.8 ,3.71 ,493 ,-,17.65 ,-,0.45 ,19.41 ,0.05 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0090 ,1.42E-05,5.0E+01,1.75E-02,003,14.4 ,27.64 ,ND,""
2017/4/5 11:00,-1646 ,-2036 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.4 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.2 ,16.8 ,18.4 ,18.3 ,16.9 ,17.1 ,17.3 ,18.5 ,15.7 ,177.4 ,14.1 ,14.4 ,27.9 ,3.61 ,493 ,-,17.65 ,-,0.45 ,19.78 ,0.04 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0079 ,1.42E-05,5.1E+01,1.00E-02,003,14.3 ,27.44 ,ND,""
2017/4/5 17:00,-1612 ,-2007 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.4 ,18.3 ,17.0 ,17.2 ,17.3 ,18.6 ,15.7 ,177.4 ,14.1 ,14.4 ,28.1 ,3.61 ,493 ,-,17.65 ,-,0.45 ,19.69 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0090 ,1.41E-05,5.0E+01,7.53E-03,003,14.5 ,27.31 ,ND,""
2017/4/5 23:00,-1620 ,-2015 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.6 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.4 ,18.3 ,17.0 ,17.2 ,17.3 ,18.6 ,15.7 ,177.3 ,14.1 ,14.4 ,28.2 ,3.58 ,493 ,-,17.65 ,-,0.45 ,19.88 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0091 ,1.41E-05,5.0E+01,5.02E-03,003,14.5 ,27.20 ,ND,""
2017/4/6 5:00,-1608 ,-2006 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.25 ,16.3 ,18.2 ,11.7 ,18.3 ,17.9 ,18.4 ,17.9 ,18.1 ,16.8 ,18.4 ,18.3 ,17.0 ,17.2 ,17.4 ,18.6 ,15.7 ,177.3 ,14.1 ,14.4 ,28.3 ,3.51 ,493 ,-,17.65 ,-,0.45 ,18.75 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0104 ,1.43E-05,5.0E+01,7.53E-03,003,14.5 ,27.09 ,ND,""
2017/4/6 11:00,-1585 ,-1985 ,DS,DS,18.3 ,16.1 ,18.1 ,16.7 ,0.26 ,16.3 ,18.2 ,11.7 ,18.3 ,18.0 ,18.4 ,17.9 ,18.2 ,16.8 ,18.0 ,18.3 ,17.0 ,17.2 ,17.3 ,18.6 ,15.8 ,177.3 ,14.0 ,14.4 ,28.4 ,3.51 ,493 ,-,17.65 ,-,0.45 ,19.41 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0086 ,1.43E-05,5.0E+01,1.50E-02,003,14.5 ,26.96 ,ND,""
2017/4/6 17:00,-1549 ,-1953 ,DS,DS,18.2 ,16.1 ,18.1 ,16.7 ,0.26 ,16.4 ,18.2 ,11.8 ,18.3 ,18.0 ,18.4 ,17.9 ,18.2 ,16.8 ,18.0 ,18.3 ,17.1 ,17.2 ,17.4 ,18.6 ,15.8 ,177.1 ,14.1 ,14.4 ,28.5 ,3.45 ,493 ,-,17.65 ,-,0.45 ,19.22 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0105 ,1.42E-05,5.0E+01,2.01E-02,003,14.6 ,25.81 ,ND,""
2017/4/6 23:00,-1526 ,-1934 ,DS,DS,18.3 ,16.2 ,18.0 ,16.7 ,0.26 ,16.4 ,18.2 ,11.9 ,18.3 ,18.0 ,18.5 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,17.1 ,17.2 ,17.3 ,18.6 ,15.8 ,177.0 ,14.0 ,14.4 ,28.6 ,3.38 ,493 ,-,17.65 ,-,0.45 ,19.97 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0085 ,1.42E-05,5.0E+01,1.75E-02,003,14.7 ,25.71 ,ND,""
2017/4/7 5:00,-1485 ,-1898 ,DS,DS,18.3 ,16.2 ,18.1 ,16.7 ,0.27 ,16.4 ,18.2 ,12.0 ,18.2 ,18.0 ,18.4 ,17.9 ,18.1 ,16.8 ,18.0 ,18.3 ,17.1 ,17.2 ,17.4 ,18.6 ,15.9 ,176.8 ,14.0 ,14.4 ,28.7 ,3.35 ,493 ,-,17.65 ,-,0.45 ,19.88 ,0.03 ,0.04 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0094 ,1.43E-05,5.0E+01,1.50E-02,003,14.7 ,25.64 ,ND,""
2017/4/7 11:00,-1492 ,-1906 ,DS,DS,18.3 ,16.2 ,18.1 ,16.6 ,0.27 ,16.4 ,18.2 ,12.2 ,18.2 ,18.0 ,18.5 ,17.9 ,18.2 ,16.8 ,18.0 ,18.3 ,17.1 ,17.2 ,17.4 ,18.6 ,15.9 ,176.7 ,14.0 ,14.4 ,28.7 ,3.22 ,493 ,-,17.65 ,-,0.45 ,20.06 ,0.02 ,0.03 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0131 ,1.43E-05,5.0E+01,1.75E-02,003,14.7 ,25.64 ,ND,""
2017/4/7 17:00,-1493 ,-1908 ,DS,DS,18.2 ,16.2 ,18.1 ,16.6 ,0.27 ,16.4 ,18.2 ,12.3 ,18.2 ,18.0 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,17.1 ,17.2 ,17.4 ,18.6 ,15.9 ,176.6 ,14.0 ,14.4 ,29.0 ,3.22 ,491 ,-,17.62 ,-,0.45 ,19.50 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0085 ,1.43E-05,5.0E+01,1.50E-02,003,14.8 ,25.53 ,ND,""
2017/4/7 23:00,-1522 ,-1932 ,DS,DS,18.3 ,16.3 ,18.1 ,16.6 ,0.27 ,16.4 ,18.3 ,12.3 ,18.2 ,18.0 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,17.1 ,17.3 ,17.4 ,18.6 ,16.0 ,176.7 ,14.1 ,14.4 ,29.1 ,3.22 ,491 ,-,17.62 ,-,0.45 ,20.06 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0105 ,1.43E-05,5.0E+01,1.00E-02,003,14.9 ,25.52 ,ND,""
2017/4/8 5:00,-1521 ,-1934 ,DS,DS,18.3 ,16.3 ,18.1 ,16.7 ,0.27 ,16.4 ,18.3 ,12.4 ,18.2 ,18.1 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,17.2 ,17.3 ,17.4 ,18.7 ,16.0 ,176.8 ,14.0 ,14.4 ,29.2 ,3.12 ,491 ,-,17.62 ,-,0.45 ,19.59 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0102 ,1.44E-05,5.0E+01,7.53E-03,003,14.9 ,25.47 ,ND,""
2017/4/8 11:00,-1497 ,-1912 ,DS,DS,18.3 ,16.3 ,18.1 ,16.7 ,0.26 ,16.5 ,18.3 ,12.5 ,18.2 ,18.1 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,17.2 ,17.3 ,17.4 ,18.6 ,16.1 ,176.8 ,14.0 ,14.4 ,29.3 ,3.12 ,492 ,-,17.63 ,-,0.45 ,19.31 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0086 ,1.44E-05,5.0E+01,7.53E-03,003,15.0 ,25.42 ,ND,""
2017/4/8 17:00,-1438 ,-1859 ,DS,DS,18.3 ,16.3 ,18.1 ,16.7 ,0.26 ,16.5 ,18.3 ,12.6 ,18.3 ,18.1 ,18.5 ,18.0 ,18.2 ,16.8 ,18.1 ,18.4 ,17.2 ,17.3 ,17.4 ,18.7 ,16.1 ,176.5 ,14.0 ,14.4 ,29.4 ,3.09 ,492 ,-,17.63 ,-,0.45 ,19.59 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0090 ,1.44E-05,5.0E+01,1.00E-02,003,15.0 ,25.29 ,ND,""
2017/4/8 23:00,-1415 ,-1840 ,DS,DS,18.3 ,16.3 ,18.1 ,16.7 ,0.26 ,16.5 ,18.4 ,12.6 ,18.3 ,18.1 ,18.6 ,18.1 ,18.2 ,16.8 ,18.2 ,18.4 ,17.2 ,17.3 ,17.4 ,18.7 ,16.1 ,176.3 ,14.0 ,14.4 ,29.5 ,3.01 ,492 ,-,17.63 ,-,0.45 ,19.31 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0096 ,1.44E-05,5.0E+01,7.53E-03,003,15.0 ,25.20 ,ND,""
2017/4/9 5:00,-1398 ,-1826 ,DS,DS,18.3 ,16.4 ,18.2 ,16.7 ,0.26 ,16.5 ,18.3 ,12.6 ,18.3 ,18.1 ,18.6 ,18.1 ,18.3 ,16.9 ,18.1 ,18.5 ,17.2 ,17.3 ,17.4 ,18.7 ,16.1 ,176.1 ,14.0 ,14.4 ,29.6 ,2.99 ,492 ,-,17.63 ,-,0.45 ,20.25 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0092 ,1.44E-05,5.0E+01,2.51E-03,003,15.1 ,25.13 ,ND,""
2017/4/9 11:00,-1401 ,-1829 ,DS,DS,18.4 ,16.4 ,18.2 ,16.7 ,0.27 ,16.6 ,18.4 ,12.7 ,18.3 ,18.1 ,18.6 ,18.1 ,18.3 ,16.9 ,18.2 ,18.5 ,17.1 ,17.3 ,17.5 ,18.7 ,16.1 ,176.1 ,14.0 ,14.4 ,29.6 ,2.85 ,493 ,-,17.65 ,-,0.45 ,19.41 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0090 ,1.44E-05,5.0E+01,1.25E-02,003,15.1 ,24.97 ,ND,""
2017/4/9 17:00,-1408 ,-1835 ,DS,DS,18.4 ,16.4 ,18.2 ,16.7 ,0.26 ,16.6 ,18.4 ,12.8 ,18.3 ,18.1 ,18.6 ,18.1 ,18.3 ,16.9 ,18.2 ,18.5 ,17.2 ,17.3 ,17.5 ,18.8 ,16.2 ,176.0 ,14.0 ,14.4 ,29.7 ,2.85 ,493 ,-,17.65 ,-,0.45 ,19.13 ,0.04 ,0.05 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0092 ,1.43E-05,5.0E+01,2.51E-02,003,15.1 ,24.89 ,ND,""
2017/4/9 23:00,-1490 ,-1902 ,DS,DS,18.4 ,16.5 ,18.3 ,16.7 ,0.26 ,16.6 ,18.4 ,12.5 ,18.3 ,18.2 ,18.7 ,18.1 ,18.3 ,16.9 ,18.2 ,18.6 ,17.2 ,17.3 ,17.5 ,18.8 ,16.2 ,176.1 ,14.0 ,14.4 ,29.5 ,2.75 ,493 ,-,17.65 ,-,0.45 ,20.25 ,0.05 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0104 ,1.43E-05,5.0E+01,1.25E-02,003,15.1 ,24.66 ,ND,""
2017/4/10 5:00,-1533 ,-1937 ,DS,DS,18.5 ,16.5 ,18.3 ,16.7 ,0.25 ,16.6 ,18.5 ,12.3 ,18.4 ,18.2 ,18.7 ,18.2 ,18.3 ,16.9 ,18.2 ,18.6 ,17.3 ,17.4 ,17.5 ,18.8 ,16.2 ,176.4 ,14.0 ,14.4 ,29.5 ,2.62 ,493 ,-,17.65 ,-,0.45 ,20.81 ,0.05 ,0.06 ,0.95 ,0.59 ,0.03 ,0.04 ,0.0098 ,1.46E-05,5.0E+01,5.02E-03,003,15.2 ,24.24 ,ND,""
2017/4/10 11:00,-1548 ,-,DS,DS,18.4 ,16.4 ,18.4 ,16.7 ,0.26 ,16.6 ,18.5 ,12.3 ,18.4 ,18.2 ,18.7 ,18.2 ,18.4 ,16.9 ,18.3 ,18.6 ,17.3 ,17.4 ,17.6 ,18.9 ,16.2 ,176.8 ,14.0 ,14.4 ,29.5 ,2.62 ,495 ,-,17.68 ,-,0.45 ,19.59 ,0.04 ,-,0.95 ,-,0.03 ,-,-,1.46E-05,5.0E+01,2.51E-03,003,15.1 ,-,ND,""
2017/4/10 17:00,-1538 ,-,DS,DS,18.4 ,16.5 ,18.3 ,16.7 ,0.27 ,16.7 ,18.5 ,12.4 ,18.4 ,18.3 ,18.8 ,18.2 ,18.4 ,17.0 ,18.3 ,18.7 ,17.5 ,17.5 ,17.6 ,18.9 ,16.3 ,176.9 ,14.0 ,14.4 ,29.5 ,2.42 ,495 ,-,17.68 ,-,0.45 ,19.41 ,0.04 ,-,0.95 ,-,0.03 ,-,-,1.46E-05,5.0E+01,1.25E-02,003,15.2 ,23.56 ,ND,""
2017/4/10 23:00,-1550 ,-,DS,DS,18.5 ,16.5 ,18.4 ,16.7 ,0.26 ,16.7 ,18.6 ,12.3 ,18.4 ,18.3 ,18.8 ,18.3 ,18.4 ,17.0 ,18.3 ,18.7 ,17.2 ,17.5 ,17.6 ,19.0 ,16.3 ,176.9 ,14.0 ,14.4 ,29.5 ,2.42 ,495 ,-,17.68 ,-,0.45 ,19.69 ,0.04 ,-,0.95 ,-,0.03 ,-,-,1.46E-05,5.0E+01,7.53E-03,003,15.1 ,23.29 ,ND,""
2017/4/11 5:00,-1514 ,-,DS,DS,18.5 ,16.5 ,18.4 ,16.8 ,0.26 ,16.7 ,18.6 ,12.3 ,18.5 ,18.3 ,18.8 ,18.3 ,18.4 ,17.0 ,18.4 ,18.7 ,17.3 ,17.5 ,17.6 ,19.0 ,16.3 ,176.9 ,14.0 ,14.4 ,29.5 ,2.28 ,493 ,-,17.65 ,-,0.45 ,18.75 ,0.04 ,-,0.95 ,-,0.03 ,-,-,1.44E-05,5.0E+01,7.53E-03,003,15.2 ,22.98 ,ND,""
2017/4/11 11:00,-1457 ,-,DS,DS,18.5 ,16.6 ,18.4 ,16.8 ,0.27 ,16.7 ,18.6 ,12.5 ,18.5 ,18.3 ,18.8 ,18.3 ,18.5 ,17.0 ,18.4 ,18.7 ,17.4 ,17.5 ,17.6 ,19.0 ,16.3 ,176.8 ,14.0 ,14.4 ,29.5 ,2.23 ,493 ,-,17.65 ,-,0.45 ,19.88 ,0.03 ,-,0.95 ,-,0.03 ,-,-,1.44E-05,5.1E+01,1.00E-02,003,14.2 ,38.97 ,ND,""
2017/4/11 17:00,-1343 ,-,DS,DS,18.6 ,16.6 ,18.5 ,16.8 ,0.26 ,16.8 ,18.6 ,12.8 ,18.5 ,18.4 ,18.9 ,18.3 ,18.5 ,17.0 ,18.4 ,18.8 ,17.4 ,17.5 ,17.6 ,19.0 ,16.4 ,176.4 ,14.0 ,14.4 ,29.4 ,2.65 ,493 ,-,17.65 ,-,0.45 ,19.03 ,0.03 ,-,0.95 ,-,0.03 ,-,-,1.43E-05,5.0E+01,7.53E-03,003,15.3 ,45.10 ,ND,""
2017/4/11 23:00,-1244 ,-,DS,DS,18.6 ,16.6 ,18.4 ,16.9 ,0.27 ,16.8 ,18.6 ,12.8 ,18.5 ,18.4 ,18.9 ,18.3 ,18.5 ,17.1 ,18.4 ,18.8 ,17.4 ,17.5 ,17.6 ,19.0 ,16.4 ,175.8 ,14.0 ,14.4 ,29.4 ,3.12 ,493 ,-,17.65 ,-,0.45 ,19.03 ,0.03 ,-,0.95 ,-,0.03 ,-,-,1.43E-05,5.0E+01,1.00E-02,003,15.3 ,45.03 ,ND,""
2017/4/12 5:00,-1259 ,-,DS,DS,18.6 ,16.6 ,18.5 ,16.9 ,0.26 ,16.8 ,18.7 ,13.0 ,18.5 ,18.4 ,18.9 ,18.3 ,18.5 ,17.1 ,18.4 ,18.8 ,17.5 ,17.6 ,17.7 ,19.0 ,16.4 ,175.4 ,14.0 ,14.4 ,29.4 ,3.22 ,493 ,-,17.65 ,-,0.45 ,19.50 ,0.03 ,-,0.95 ,-,0.03 ,-,-,1.43E-05,5.0E+01,5.02E-03,003,15.3 ,44.92 ,ND,""
2017/4/12 11:00,-1326 ,-,DS,DS,18.6 ,16.7 ,18.5 ,17.0 ,0.26 ,16.8 ,18.7 ,13.0 ,18.5 ,18.4 ,18.9 ,18.3 ,18.5 ,17.1 ,18.5 ,18.8 ,17.4 ,17.6 ,17.7 ,19.1 ,16.4 ,175.4 ,14.0 ,14.4 ,29.5 ,3.09 ,493 ,-,17.65 ,-,0.45 ,19.50 ,0.03 ,-,0.95 ,-,0.03 ,-,-,1.43E-05,5.0E+01,1.50E-02,003,15.3 ,44.73 ,ND,""
2017/4/12 17:00,-1367 ,-,DS,DS,18.6 ,16.7 ,18.5 ,17.0 ,0.26 ,16.8 ,18.7 ,13.0 ,18.6 ,18.4 ,18.9 ,18.4 ,18.6 ,17.2 ,18.5 ,18.9 ,17.5 ,17.7 ,17.7 ,19.1 ,16.3 ,175.5 ,14.0 ,14.4 ,29.6 ,3.12 ,493 ,-,17.65 ,-,0.45 ,19.31 ,0.03 ,-,0.95 ,-,0.03 ,-,-,1.44E-05,5.0E+01,2.01E-02,003,15.3 ,44.50 ,ND,""
2017/4/12 23:00,-1428 ,-,DS,DS,18.7 ,16.7 ,18.5 ,17.0 ,0.25 ,16.9 ,18.7 ,12.8 ,18.6 ,18.5 ,19.0 ,18.4 ,18.6 ,17.2 ,18.5 ,18.9 ,17.5 ,17.6 ,17.7 ,19.1 ,16.3 ,175.8 ,14.0 ,14.4 ,29.5 ,3.01 ,493 ,-,17.65 ,-,0.45 ,20.16 ,0.04 ,-,0.94 ,-,0.03 ,-,-,1.44E-05,5.0E+01,1.50E-02,003,15.4 ,44.18 ,ND,""
2017/4/13 5:00,-1450 ,-,DS,DS,18.7 ,16.7 ,18.6 ,17.0 ,0.25 ,16.9 ,18.8 ,12.6 ,18.6 ,18.5 ,19.0 ,18.4 ,18.7 ,17.2 ,18.5 ,18.9 ,17.5 ,17.6 ,17.7 ,19.2 ,16.3 ,176.0 ,14.0 ,14.4 ,29.5 ,2.85 ,493 ,-,17.65 ,-,0.45 ,19.41 ,0.04 ,-,0.94 ,-,0.03 ,-,-,1.43E-05,5.0E+01,2.01E-02,003,15.3 ,43.77 ,ND,""
2017/4/13 11:00,-1450 ,-,DS,DS,18.7 ,16.7 ,18.5 ,17.0 ,0.26 ,16.8 ,18.8 ,12.5 ,18.6 ,18.5 ,19.0 ,18.4 ,18.7 ,17.2 ,18.5 ,18.9 ,17.5 ,17.6 ,17.7 ,19.1 ,16.3 ,176.1 ,14.0 ,14.4 ,29.4 ,2.85 ,493 ,-,17.65 ,-,0.45 ,19.03 ,0.04 ,-,0.94 ,-,0.03 ,-,-,1.43E-05,5.0E+01,2.51E-03,003,15.3 ,43.38 ,ND,""
2017/4/13 17:00,-1457 ,-,DS,DS,18.7 ,16.7 ,18.6 ,17.0 ,0.26 ,16.9 ,18.8 ,12.6 ,18.6 ,18.5 ,19.0 ,18.5 ,18.6 ,17.2 ,18.5 ,18.9 ,17.8 ,17.7 ,17.7 ,19.2 ,16.3 ,176.2 ,14.0 ,14.4 ,29.5 ,2.72 ,493 ,-,17.65 ,-,0.45 ,19.97 ,0.04 ,-,0.94 ,-,0.03 ,-,-,1.44E-05,5.0E+01,1.00E-02,003,15.4 ,43.05 ,ND,""
2017/4/13 23:00,-1488 ,-,DS,DS,18.7 ,16.7 ,18.6 ,17.0 ,0.26 ,16.9 ,18.8 ,12.5 ,18.6 ,18.5 ,19.0 ,18.5 ,18.7 ,17.2 ,18.6 ,19.0 ,17.5 ,17.7 ,17.7 ,19.2 ,16.3 ,176.4 ,14.0 ,14.4 ,29.4 ,2.65 ,493 ,-,17.65 ,-,0.45 ,19.13 ,0.04 ,-,0.94 ,-,0.03 ,-,-,1.44E-05,5.0E+01,1.25E-02,003,15.4 ,42.67 ,ND,""
2017/4/14 5:00,-1498 ,-,DS,DS,18.7 ,16.8 ,18.6 ,17.0 ,0.26 ,16.9 ,18.8 ,12.6 ,18.6 ,18.5 ,19.0 ,18.5 ,18.7 ,17.2 ,18.6 ,19.0 ,17.6 ,17.7 ,17.8 ,19.2 ,16.3 ,176.5 ,14.0 ,14.4 ,29.4 ,2.55 ,493 ,-,17.65 ,-,0.45 ,19.78 ,0.04 ,-,0.94 ,-,0.03 ,-,-,1.46E-05,5.0E+01,7.53E-03,003,15.4 ,42.32 ,ND,""
2017/4/14 11:00,-1480 ,-,DS,DS,18.7 ,16.7 ,18.6 ,17.0 ,0.26 ,16.9 ,18.8 ,12.6 ,18.6 ,18.6 ,19.1 ,18.5 ,18.7 ,17.2 ,19.0 ,19.0 ,17.6 ,17.7 ,17.9 ,19.2 ,16.4 ,176.6 ,14.0 ,14.4 ,29.5 ,2.46 ,493 ,-,17.65 ,-,0.45 ,19.50 ,0.04 ,-,0.94 ,-,0.03 ,-,-,1.46E-05,5.0E+01,7.53E-03,003,15.5 ,42.06 ,ND,""
2017/4/14 17:00,-1446 ,-1867 ,DS,DS,18.8 ,16.9 ,18.7 ,17.0 ,0.26 ,16.9 ,18.9 ,12.8 ,18.7 ,18.6 ,19.1 ,18.5 ,18.7 ,17.3 ,18.6 ,19.0 ,17.5 ,17.7 ,18.3 ,19.2 ,16.4 ,176.5 ,14.0 ,14.4 ,29.6 ,2.39 ,493 ,-,17.65 ,-,0.45 ,20.25 ,0.05 ,-,0.94 ,0.58 ,0.03 ,0.04 ,0.0107 ,1.45E-05,5.1E+01,2.01E-02,003,15.5 ,41.91 ,ND,""
2017/4/14 23:00,-1457 ,-1874 ,DS,DS,18.8 ,16.9 ,18.7 ,17.1 ,0.27 ,16.9 ,18.9 ,12.8 ,18.7 ,18.6 ,19.1 ,18.5 ,18.7 ,17.2 ,18.6 ,19.0 ,17.5 ,17.8 ,18.2 ,19.2 ,16.4 ,176.4 ,14.0 ,14.4 ,29.7 ,2.39 ,493 ,-,17.65 ,-,0.45 ,19.88 ,0.04 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0099 ,1.45E-05,5.0E+01,2.01E-02,003,15.6 ,41.73 ,ND,""
2017/4/15 5:00,-1431 ,-1853 ,DS,DS,18.8 ,16.9 ,18.7 ,17.1 ,0.26 ,17.0 ,18.9 ,12.9 ,18.7 ,18.6 ,19.1 ,18.5 ,18.8 ,17.3 ,18.7 ,19.0 ,17.6 ,17.8 ,18.2 ,19.3 ,16.5 ,176.4 ,14.0 ,14.4 ,29.8 ,2.26 ,493 ,-,17.65 ,-,0.45 ,19.41 ,0.04 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0103 ,1.47E-05,5.0E+01,1.00E-02,003,15.6 ,41.57 ,ND,""
2017/4/15 11:00,-1416 ,-1841 ,DS,DS,18.8 ,16.9 ,18.7 ,17.1 ,0.27 ,17.0 ,18.9 ,13.0 ,18.7 ,18.7 ,19.1 ,18.6 ,18.8 ,17.3 ,18.7 ,19.0 ,17.6 ,17.8 ,17.9 ,19.3 ,16.5 ,176.3 ,14.0 ,14.4 ,29.9 ,2.20 ,493 ,-,17.65 ,-,0.45 ,19.69 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0094 ,1.47E-05,5.0E+01,7.53E-03,003,15.7 ,41.40 ,ND,""
2017/4/15 17:00,-1418 ,-1842 ,DS,DS,18.9 ,16.9 ,18.7 ,17.1 ,0.25 ,17.0 ,18.9 ,12.9 ,18.8 ,18.7 ,19.2 ,18.6 ,18.8 ,17.3 ,18.7 ,19.1 ,17.6 ,17.9 ,17.9 ,19.3 ,16.6 ,176.1 ,14.0 ,14.4 ,30.1 ,2.15 ,493 ,-,17.65 ,-,0.45 ,19.78 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0088 ,1.45E-05,5.0E+01,1.00E-02,003,15.7 ,41.22 ,ND,""
2017/4/15 23:00,-1433 ,-1857 ,DS,DS,18.9 ,17.0 ,18.8 ,17.2 ,0.27 ,17.1 ,18.9 ,13.1 ,18.8 ,18.7 ,19.2 ,18.6 ,18.8 ,17.3 ,18.7 ,19.1 ,17.6 ,17.9 ,18.0 ,19.4 ,16.6 ,176.2 ,14.0 ,14.4 ,30.2 ,2.15 ,493 ,-,17.65 ,-,0.45 ,19.69 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0114 ,1.45E-05,5.0E+01,1.00E-02,003,15.7 ,41.16 ,ND,""
2017/4/16 5:00,-1431 ,-1858 ,DS,DS,18.9 ,17.0 ,18.8 ,17.2 ,0.26 ,17.2 ,19.0 ,13.1 ,18.8 ,18.7 ,19.2 ,18.6 ,18.9 ,17.4 ,18.7 ,19.1 ,17.7 ,17.9 ,18.0 ,19.4 ,16.6 ,176.2 ,14.1 ,14.4 ,30.3 ,2.10 ,493 ,-,17.65 ,-,0.45 ,19.13 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0106 ,1.14E-05,5.0E+01,1.25E-02,003,15.8 ,41.07 ,ND,""
2017/4/16 11:00,-1407 ,-1835 ,DS,DS,18.9 ,17.0 ,18.8 ,17.2 ,0.27 ,17.1 ,19.0 ,13.0 ,18.8 ,18.8 ,19.3 ,18.7 ,18.9 ,17.4 ,18.8 ,19.1 ,17.8 ,18.0 ,18.0 ,19.4 ,16.7 ,176.2 ,14.0 ,14.4 ,30.5 ,4.40 ,493 ,-,17.65 ,-,0.45 ,19.69 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0096 ,1.44E-05,5.0E+01,1.75E-02,003,15.9 ,40.82 ,ND,""
2017/4/16 17:00,-1390 ,-1820 ,DS,DS,18.9 ,17.0 ,18.8 ,17.2 ,0.27 ,17.2 ,19.0 ,13.0 ,18.9 ,18.8 ,19.2 ,18.7 ,18.9 ,17.4 ,18.8 ,19.2 ,17.7 ,18.0 ,18.1 ,19.4 ,16.7 ,176.1 ,14.0 ,14.4 ,30.6 ,4.36 ,493 ,-,17.65 ,-,0.45 ,19.69 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0099 ,1.47E-05,5.0E+01,1.25E-02,003,16.0 ,40.63 ,ND,""
2017/4/16 23:00,-1408 ,-1835 ,DS,DS,19.0 ,17.1 ,18.8 ,17.3 ,0.27 ,17.2 ,19.0 ,13.3 ,18.9 ,18.8 ,19.3 ,18.7 ,18.9 ,17.5 ,18.8 ,19.2 ,17.7 ,18.0 ,18.1 ,19.4 ,16.8 ,176.1 ,14.0 ,14.4 ,30.7 ,4.33 ,493 ,-,17.65 ,-,0.45 ,19.31 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0107 ,1.47E-05,5.0E+01,7.53E-03,003,16.1 ,40.63 ,ND,""
2017/4/17 5:00,-1425 ,-1848 ,DS,DS,19.0 ,17.2 ,18.9 ,17.3 ,0.28 ,17.3 ,19.1 ,13.4 ,19.0 ,18.9 ,19.3 ,18.8 ,19.0 ,17.5 ,18.9 ,19.2 ,17.9 ,18.1 ,18.2 ,19.4 ,16.8 ,176.2 ,14.1 ,14.4 ,30.9 ,4.26 ,493 ,-,17.65 ,-,0.45 ,19.13 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0091 ,1.44E-05,4.9E+01,1.00E-02,003,16.2 ,40.56 ,ND,""
2017/4/17 11:00,-1476 ,-1893 ,DS,DS,19.0 ,17.2 ,18.9 ,17.3 ,0.28 ,17.3 ,19.1 ,13.5 ,19.0 ,18.9 ,19.3 ,18.8 ,19.0 ,17.6 ,18.9 ,19.3 ,17.9 ,18.1 ,18.2 ,19.5 ,16.8 ,176.4 ,14.0 ,14.4 ,-,-,492 ,-,17.63 ,-,0.45 ,19.78 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0090 ,1.44E-05,5.0E+01,1.50E-02,003,16.2 ,40.49 ,ND,""
2017/4/17 17:00,-1442 ,-1863 ,DS,DS,19.0 ,17.2 ,18.9 ,17.3 ,0.27 ,17.3 ,19.1 ,13.5 ,19.0 ,18.9 ,19.4 ,18.8 ,19.0 ,17.7 ,18.9 ,19.3 ,17.9 ,18.1 ,18.2 ,19.5 ,16.9 ,176.5 ,14.1 ,14.4 ,31.2 ,3.91 ,492 ,-,17.63 ,-,0.45 ,19.41 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0117 ,1.46E-05,4.9E+01,2.51E-03,003,16.3 ,40.39 ,ND,""
2017/4/17 23:00,-1350 ,-1785 ,DS,DS,19.1 ,17.2 ,19.0 ,17.3 ,0.28 ,17.4 ,19.2 ,13.6 ,19.0 ,18.9 ,19.4 ,18.8 ,19.0 ,17.6 ,18.9 ,19.3 ,17.9 ,18.2 ,18.3 ,19.5 ,16.9 ,176.3 ,14.0 ,14.4 ,31.2 ,4.04 ,492 ,-,17.63 ,-,0.45 ,19.69 ,0.04 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0085 ,1.46E-05,4.9E+01,1.25E-02,003,16.3 ,40.31 ,ND,""
2017/4/18 5:00,-1219 ,-1711 ,DS,DS,19.1 ,17.3 ,19.0 ,17.4 ,0.27 ,17.4 ,19.2 ,13.7 ,19.0 ,19.0 ,19.4 ,18.9 ,19.1 ,17.6 ,18.9 ,19.3 ,17.9 ,18.2 ,18.3 ,19.5 ,16.9 ,175.9 ,14.1 ,14.4 ,31.2 ,4.58 ,492 ,-,17.63 ,-,0.45 ,19.31 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0098 ,1.43E-05,4.9E+01,1.50E-02,003,16.4 ,40.33 ,ND,""
2017/4/18 11:00,-1167 ,-1701 ,DS,DS,19.1 ,17.3 ,19.0 ,17.4 ,0.27 ,17.4 ,19.2 ,13.8 ,19.1 ,19.0 ,19.4 ,18.9 ,19.1 ,17.7 ,19.0 ,19.3 ,18.0 ,18.2 ,18.3 ,19.6 ,16.9 ,175.3 ,14.1 ,14.4 ,31.3 ,4.68 ,492 ,-,17.63 ,-,0.45 ,19.41 ,0.03 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0114 ,1.43E-05,5.0E+01,2.26E-02,003,16.4 ,40.36 ,ND,""
2017/4/18 17:00,-1185 ,-1706 ,DS,DS,19.1 ,17.3 ,19.0 ,17.5 ,0.26 ,17.5 ,19.2 ,13.8 ,19.1 ,19.0 ,19.4 ,18.9 ,19.1 ,17.7 ,19.0 ,19.3 ,18.1 ,18.2 ,18.3 ,19.6 ,16.9 ,175.0 ,14.0 ,14.4 ,31.4 ,4.65 ,492 ,-,17.63 ,-,0.45 ,18.84 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0085 ,1.43E-05,4.9E+01,1.00E-02,003,16.5 ,40.21 ,ND,""
2017/4/18 23:00,-1217 ,-1718 ,DS,DS,19.1 ,17.4 ,19.1 ,17.5 ,0.27 ,17.5 ,19.3 ,13.9 ,19.2 ,19.0 ,19.5 ,19.0 ,19.1 ,17.7 ,19.0 ,19.4 ,18.1 ,18.3 ,18.3 ,19.6 ,16.9 ,175.0 ,14.1 ,14.4 ,31.4 ,4.55 ,492 ,-,17.63 ,-,0.45 ,19.78 ,0.03 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0098 ,1.46E-05,5.0E+01,7.53E-03,003,16.6 ,40.10 ,ND,""
2017/4/19 5:00,-1211 ,-1711 ,DS,DS,19.2 ,17.4 ,19.1 ,17.5 ,0.27 ,17.5 ,19.3 ,13.9 ,19.2 ,19.0 ,19.5 ,19.0 ,19.2 ,17.7 ,19.0 ,19.4 ,18.1 ,18.3 ,18.4 ,19.6 ,16.9 ,175.0 ,14.1 ,14.4 ,31.5 ,4.45 ,492 ,-,17.63 ,-,0.45 ,19.41 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0094 ,1.46E-05,4.9E+01,1.50E-02,003,16.6 ,39.92 ,ND,""
2017/4/19 11:00,-1217 ,-1715 ,DS,DS,19.2 ,17.4 ,19.1 ,17.6 ,0.27 ,17.6 ,19.3 ,13.9 ,19.2 ,19.1 ,19.5 ,19.0 ,19.2 ,17.7 ,19.0 ,19.4 ,18.1 ,18.3 ,18.4 ,19.7 ,16.9 ,175.0 ,14.1 ,14.4 ,31.5 ,4.39 ,492 ,-,17.63 ,-,0.45 ,19.97 ,0.07 ,0.05 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0081 ,1.45E-05,4.9E+01,1.25E-02,003,16.7 ,39.77 ,ND,""
2017/4/19 17:00,-1201 ,-1703 ,DS,DS,19.2 ,17.4 ,19.1 ,17.6 ,0.25 ,17.5 ,19.3 ,13.8 ,19.3 ,19.1 ,19.6 ,19.0 ,19.2 ,17.8 ,19.1 ,19.5 ,18.1 ,18.3 ,18.4 ,19.6 ,16.9 ,174.9 ,14.1 ,14.4 ,31.3 ,4.26 ,492 ,-,17.63 ,-,0.45 ,20.34 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0080 ,1.45E-05,5.0E+01,5.02E-03,003,16.7 ,39.61 ,ND,""
2017/4/19 23:00,-1277 ,-1730 ,DS,DS,19.3 ,17.5 ,19.2 ,17.6 ,0.28 ,17.6 ,19.3 ,13.7 ,19.3 ,19.1 ,19.6 ,19.1 ,19.3 ,17.8 ,19.1 ,19.5 ,18.1 ,18.4 ,18.5 ,19.7 ,16.9 ,175.0 ,14.1 ,14.4 ,31.1 ,3.97 ,492 ,-,17.63 ,-,0.45 ,19.59 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0111 ,1.45E-05,5.0E+01,1.50E-02,003,16.6 ,39.28 ,ND,""
2017/4/20 5:00,-1379 ,-1799 ,DS,DS,19.3 ,17.5 ,19.2 ,17.7 ,0.28 ,17.6 ,19.4 ,13.8 ,19.3 ,19.2 ,19.6 ,19.1 ,19.3 ,17.8 ,19.2 ,19.5 ,18.1 ,18.4 ,18.5 ,19.8 ,17.0 ,175.3 ,14.1 ,14.4 ,31.2 ,3.87 ,492 ,-,17.63 ,-,0.45 ,20.16 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0085 ,1.45E-05,5.0E+01,2.26E-02,003,16.6 ,38.75 ,ND,""
2017/4/20 11:00,-1411 ,-1825 ,DS,DS,19.3 ,17.5 ,19.2 ,17.7 ,0.28 ,17.6 ,19.4 ,13.7 ,19.3 ,19.2 ,19.6 ,19.1 ,19.3 ,17.8 ,19.2 ,19.6 ,18.1 ,18.4 ,18.5 ,19.8 ,17.0 ,175.8 ,14.1 ,14.4 ,31.2 ,3.84 ,502 ,-,17.78 ,-,0.45 ,20.16 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0101 ,1.44E-05,5.0E+01,1.00E-02,003,16.7 ,38.43 ,ND,""
2017/4/20 17:00,-1403 ,-1817 ,DS,DS,19.4 ,17.5 ,19.3 ,17.7 ,0.27 ,17.6 ,19.4 ,13.9 ,19.4 ,19.2 ,19.7 ,19.1 ,19.4 ,17.9 ,19.2 ,19.6 ,18.2 ,18.4 ,18.5 ,19.8 ,17.1 ,175.9 ,14.1 ,14.4 ,31.2 ,3.76 ,492 ,-,17.63 ,-,0.45 ,20.34 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0077 ,1.44E-05,5.0E+01,1.50E-02,003,16.7 ,38.19 ,ND,""
2017/4/20 23:00,-1400 ,-1810 ,DS,DS,19.3 ,17.5 ,19.3 ,17.6 ,0.28 ,17.6 ,19.5 ,13.8 ,19.4 ,19.3 ,19.7 ,19.2 ,19.4 ,17.9 ,19.2 ,19.6 ,18.2 ,18.4 ,18.5 ,19.9 ,17.2 ,176.0 ,14.1 ,14.4 ,31.2 ,3.60 ,492 ,-,17.63 ,-,0.45 ,20.25 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0090 ,1.44E-05,5.0E+01,1.50E-02,003,16.7 ,37.96 ,ND,""
2017/4/21 5:00,-1377 ,-1789 ,DS,DS,19.4 ,17.6 ,19.3 ,17.7 ,0.27 ,17.7 ,19.5 ,13.9 ,19.4 ,19.3 ,19.7 ,19.2 ,19.4 ,17.9 ,19.3 ,19.7 ,18.2 ,18.5 ,18.6 ,19.9 ,17.2 ,176.0 ,14.1 ,14.4 ,31.3 ,3.50 ,492 ,-,17.63 ,-,0.45 ,19.69 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0099 ,1.45E-05,5.0E+01,2.01E-02,003,16.8 ,37.75 ,ND,""
2017/4/21 11:00,-1365 ,-1771 ,DS,DS,19.4 ,17.6 ,19.4 ,17.7 ,0.27 ,17.7 ,19.5 ,13.9 ,19.4 ,19.3 ,19.8 ,19.2 ,19.4 ,17.9 ,19.3 ,19.7 ,18.3 ,18.5 ,18.7 ,19.9 ,17.2 ,176.0 ,14.1 ,14.5 ,31.3 ,3.50 ,492 ,-,17.63 ,-,0.45 ,20.44 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0110 ,1.45E-05,4.9E+01,1.50E-02,003,16.8 ,37.54 ,ND,""
2017/4/21 17:00,-1359 ,-1741 ,DS,DS,19.5 ,17.6 ,19.4 ,17.7 ,0.27 ,17.7 ,19.6 ,14.0 ,19.4 ,19.3 ,19.8 ,19.2 ,19.4 ,18.1 ,19.3 ,19.7 ,18.3 ,18.5 ,18.7 ,19.9 ,17.3 ,175.8 ,14.1 ,14.4 ,31.3 ,3.37 ,492 ,-,17.63 ,-,0.45 ,20.34 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0088 ,1.45E-05,5.0E+01,1.00E-02,003,16.9 ,37.35 ,ND,""
2017/4/21 23:00,-1369 ,-1745 ,DS,DS,19.5 ,17.7 ,19.4 ,17.8 ,0.28 ,17.8 ,19.6 ,14.1 ,19.4 ,19.4 ,19.8 ,19.2 ,19.4 ,18.0 ,19.3 ,19.7 ,18.3 ,18.6 ,18.7 ,19.9 ,17.3 ,175.7 ,14.1 ,14.5 ,31.4 ,3.30 ,492 ,-,17.63 ,-,0.45 ,20.81 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0089 ,1.45E-05,5.0E+01,1.00E-02,003,16.7 ,37.32 ,ND,""
2017/4/22 5:00,-1369 ,-1744 ,DS,DS,19.5 ,17.7 ,19.5 ,17.8 ,0.28 ,17.8 ,19.6 ,14.1 ,19.5 ,19.4 ,19.8 ,19.3 ,19.5 ,18.1 ,19.4 ,19.8 ,18.4 ,18.6 ,18.8 ,20.0 ,17.4 ,175.7 ,14.1 ,14.4 ,31.4 ,3.24 ,492 ,-,17.63 ,-,0.45 ,20.34 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0087 ,1.46E-05,5.0E+01,2.01E-02,003,16.9 ,37.14 ,ND,""
2017/4/22 11:00,-1377 ,-1747 ,DS,DS,19.5 ,17.8 ,19.5 ,17.9 ,0.28 ,17.8 ,19.6 ,14.1 ,19.5 ,19.4 ,19.9 ,19.3 ,19.5 ,18.1 ,19.4 ,19.8 ,18.4 ,18.6 ,18.8 ,20.0 ,17.4 ,175.7 ,14.1 ,14.4 ,31.4 ,3.21 ,492 ,-,17.63 ,-,0.45 ,20.25 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0100 ,1.46E-05,5.0E+01,2.51E-03,003,16.9 ,36.93 ,ND,""
2017/4/22 17:00,-1390 ,-1756 ,DS,DS,19.6 ,17.8 ,19.5 ,17.9 ,0.27 ,17.9 ,19.7 ,14.2 ,19.5 ,19.5 ,19.9 ,19.3 ,19.5 ,18.1 ,19.4 ,19.8 ,18.4 ,18.7 ,18.8 ,20.0 ,17.4 ,175.7 ,14.1 ,14.5 ,31.5 ,3.11 ,492 ,-,17.63 ,-,0.45 ,20.44 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0105 ,1.46E-05,5.0E+01,1.75E-02,003,16.9 ,36.74 ,ND,""
2017/4/22 23:00,-1425 ,-1787 ,DS,DS,19.6 ,17.8 ,19.6 ,17.9 ,0.27 ,17.9 ,19.7 ,14.0 ,19.6 ,19.5 ,19.9 ,19.4 ,19.6 ,18.1 ,19.5 ,19.9 ,18.5 ,18.7 ,18.8 ,20.1 ,17.5 ,175.8 ,14.1 ,14.4 ,31.6 ,3.00 ,492 ,-,17.63 ,-,0.45 ,20.81 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0092 ,1.46E-05,5.0E+01,1.25E-02,003,17.0 ,36.44 ,ND,""
2017/4/23 5:00,-1441 ,-1797 ,DS,DS,19.6 ,17.8 ,19.6 ,17.9 ,0.27 ,17.9 ,19.7 ,13.8 ,19.6 ,19.5 ,20.0 ,19.4 ,19.6 ,18.1 ,19.5 ,19.9 ,18.4 ,18.8 ,18.8 ,20.1 ,17.5 ,175.9 ,14.1 ,14.5 ,31.5 ,2.90 ,492 ,-,17.63 ,-,0.45 ,20.91 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0099 ,1.45E-05,5.0E+01,1.25E-02,003,16.9 ,36.10 ,ND,""
2017/4/23 11:00,-1468 ,-1821 ,DS,DS,19.7 ,17.9 ,19.6 ,17.9 ,0.27 ,17.9 ,19.7 ,14.0 ,19.6 ,19.5 ,20.0 ,19.4 ,19.6 ,18.2 ,19.5 ,19.9 ,18.5 ,18.7 ,18.9 ,20.1 ,17.5 ,176.2 ,14.1 ,14.5 ,31.5 ,2.90 ,492 ,-,17.63 ,-,0.45 ,20.34 ,0.06 ,0.05 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0092 ,1.45E-05,5.0E+01,2.51E-02,003,17.0 ,35.79 ,ND,""
2017/4/23 17:00,-1487 ,-1839 ,DS,DS,19.7 ,17.9 ,19.7 ,18.0 ,0.27 ,17.9 ,19.8 ,13.9 ,19.6 ,19.5 ,20.0 ,19.4 ,19.7 ,18.2 ,19.5 ,19.9 ,18.5 ,18.9 ,18.9 ,20.1 ,17.5 ,176.3 ,14.1 ,14.5 ,31.6 ,2.77 ,492 ,-,17.63 ,-,0.45 ,20.53 ,0.06 ,0.05 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0105 ,1.45E-05,5.0E+01,5.02E-03,003,17.0 ,35.43 ,ND,""
2017/4/23 23:00,-1514 ,-1883 ,DS,DS,19.7 ,17.9 ,19.7 ,18.0 ,0.27 ,18.0 ,19.8 ,14.0 ,19.7 ,19.6 ,20.0 ,19.5 ,19.7 ,18.2 ,19.6 ,20.0 ,18.6 ,18.8 ,19.0 ,20.2 ,17.6 ,176.6 ,14.1 ,14.5 ,31.6 ,2.64 ,492 ,-,17.63 ,-,0.45 ,20.81 ,0.07 ,0.05 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0095 ,1.45E-05,5.0E+01,1.50E-02,003,17.0 ,35.10 ,ND,""
2017/4/24 5:00,-1521 ,-1900 ,DS,DS,19.8 ,17.9 ,19.7 ,18.0 ,0.27 ,18.0 ,19.8 ,13.8 ,19.7 ,19.6 ,20.0 ,19.5 ,19.7 ,18.2 ,19.6 ,20.0 ,18.6 ,18.8 ,19.4 ,20.1 ,17.6 ,176.9 ,14.1 ,14.5 ,31.6 ,2.64 ,492 ,-,17.63 ,-,0.45 ,20.06 ,0.07 ,0.05 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0079 ,1.46E-05,5.0E+01,1.75E-02,003,17.0 ,34.83 ,ND,""
2017/4/24 11:00,-1522 ,-1916 ,DS,DS,19.8 ,18.0 ,19.8 ,18.0 ,0.28 ,18.1 ,19.9 ,13.8 ,19.7 ,19.6 ,20.1 ,19.6 ,19.7 ,18.3 ,19.6 ,20.0 ,18.7 ,18.8 ,18.9 ,20.2 ,17.6 ,177.1 ,14.1 ,14.5 ,31.5 ,2.51 ,493 ,-,17.65 ,-,0.45 ,18.38 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0087 ,9.21E-06,5.1E+01,1.25E-02,003,17.1 ,34.51 ,ND,""
2017/4/24 17:00,-1515 ,-1893 ,DS,DS,19.8 ,18.0 ,19.7 ,18.1 ,0.27 ,18.1 ,19.9 ,13.9 ,19.8 ,19.7 ,20.1 ,19.5 ,19.7 ,18.2 ,19.6 ,20.0 ,18.6 ,18.8 ,18.9 ,20.2 ,17.6 ,177.2 ,14.1 ,14.5 ,31.3 ,2.38 ,492 ,-,17.63 ,-,0.45 ,19.78 ,0.06 ,0.05 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0102 ,2.18E-05,4.9E+01,2.26E-02,003,17.0 ,34.28 ,ND,""
2017/4/24 23:00,-1517 ,-1901 ,DS,DS,19.8 ,18.1 ,19.8 ,18.1 ,0.28 ,18.1 ,19.9 ,13.7 ,19.7 ,19.6 ,20.1 ,19.5 ,19.8 ,18.3 ,19.7 ,20.0 ,18.6 ,18.8 ,19.0 ,20.3 ,17.7 ,177.2 ,14.1 ,14.5 ,31.4 ,2.30 ,492 ,-,17.63 ,-,0.45 ,21.09 ,0.06 ,0.05 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0111 ,2.18E-05,4.9E+01,1.00E-02,003,17.1 ,34.10 ,ND,""
