,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/4/25 5:00,-1510 ,-1881 ,DS,DS,19.8 ,18.1 ,19.8 ,18.1 ,0.27 ,18.1 ,19.9 ,13.7 ,19.8 ,19.7 ,20.2 ,19.6 ,19.8 ,18.3 ,19.8 ,20.1 ,18.7 ,18.9 ,19.0 ,20.3 ,17.7 ,177.2 ,14.1 ,14.5 ,31.3 ,2.14 ,492 ,-,17.63 ,-,0.45 ,21.09 ,0.06 ,0.04 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0100 ,2.09E-05,4.9E+01,1.75E-02,003,17.1 ,33.87 ,ND,""
2017/4/25 11:00,-1506 ,-1876 ,DS,DS,19.9 ,18.1 ,19.8 ,18.2 ,0.27 ,18.1 ,19.9 ,13.8 ,19.8 ,19.7 ,20.2 ,19.6 ,19.8 ,18.4 ,19.7 ,20.1 ,18.7 ,18.9 ,19.0 ,20.3 ,17.7 ,177.3 ,14.1 ,14.5 ,31.4 ,4.25 ,492 ,-,17.63 ,-,0.45 ,19.31 ,0.04 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0112 ,9.13E-06,5.0E+01,1.50E-02,003,17.1 ,39.23 ,ND,""
2017/4/25 17:00,-1492 ,-1839 ,DS,DS,19.9 ,18.1 ,19.8 ,18.2 ,0.27 ,18.1 ,20.0 ,13.8 ,19.8 ,19.7 ,20.2 ,19.6 ,19.8 ,18.4 ,19.7 ,20.1 ,18.7 ,19.0 ,19.0 ,20.3 ,17.8 ,177.1 ,14.1 ,14.5 ,31.3 ,4.33 ,492 ,-,17.63 ,-,0.45 ,21.09 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.10E-05,4.9E+01,1.50E-02,003,17.1 ,33.19 ,ND,""
2017/4/25 23:00,-1490 ,-1839 ,DS,DS,19.9 ,18.2 ,19.8 ,18.2 ,0.28 ,18.2 ,20.0 ,13.9 ,19.8 ,19.8 ,20.2 ,19.6 ,19.9 ,18.4 ,19.8 ,20.1 ,18.8 ,19.0 ,19.1 ,20.3 ,17.8 ,177.0 ,14.1 ,14.5 ,31.0 ,4.20 ,492 ,-,17.63 ,-,0.45 ,20.72 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0114 ,2.10E-05,4.9E+01,1.75E-02,003,17.1 ,33.04 ,ND,""
2017/4/26 5:00,-1462 ,-1807 ,DS,DS,19.9 ,18.2 ,19.9 ,18.3 ,0.28 ,18.2 ,20.0 ,14.0 ,19.9 ,19.8 ,20.2 ,19.6 ,19.9 ,18.4 ,19.8 ,20.2 ,18.7 ,19.0 ,19.1 ,20.4 ,17.8 ,176.9 ,14.1 ,14.5 ,30.5 ,4.07 ,492 ,-,17.63 ,-,0.45 ,19.97 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0083 ,2.11E-05,4.9E+01,1.25E-02,003,17.1 ,32.89 ,ND,""
2017/4/26 11:00,-1416 ,-1767 ,DS,DS,19.9 ,18.2 ,19.9 ,18.3 ,0.27 ,18.3 ,20.0 ,14.1 ,19.9 ,19.8 ,20.3 ,19.7 ,19.9 ,18.4 ,19.8 ,20.2 ,18.8 ,19.0 ,19.1 ,20.4 ,17.8 ,176.7 ,14.1 ,14.5 ,29.9 ,3.91 ,492 ,-,17.63 ,-,0.45 ,19.88 ,0.05 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0090 ,2.11E-05,4.9E+01,2.51E-02,003,17.2 ,32.69 ,ND,""
2017/4/26 17:00,-1367 ,-1730 ,DS,DS,19.9 ,18.2 ,19.9 ,18.3 ,0.27 ,18.3 ,20.0 ,14.3 ,19.9 ,19.8 ,20.3 ,19.7 ,19.9 ,18.5 ,19.8 ,20.2 ,18.8 ,19.0 ,19.1 ,20.4 ,17.9 ,176.4 ,14.1 ,14.5 ,29.3 ,3.84 ,492 ,-,17.11 ,-,0.45 ,20.44 ,0.04 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.09E-05,4.8E+01,1.50E-02,003,17.3 ,32.61 ,ND,""
2017/4/26 23:00,-1360 ,-1725 ,DS,DS,20.0 ,18.3 ,19.9 ,18.4 ,0.28 ,18.3 ,20.1 ,14.5 ,20.0 ,19.9 ,20.3 ,19.7 ,20.0 ,18.5 ,19.9 ,20.2 ,18.9 ,19.1 ,19.2 ,20.4 ,17.9 ,176.2 ,14.1 ,14.5 ,28.9 ,3.78 ,492 ,-,17.11 ,-,0.45 ,19.97 ,0.04 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0090 ,2.09E-05,4.9E+01,1.25E-02,003,17.3 ,32.53 ,ND,""
2017/4/27 5:00,-1351 ,-1717 ,DS,DS,20.0 ,18.4 ,20.0 ,18.3 ,0.27 ,18.4 ,20.1 ,14.6 ,20.0 ,19.9 ,20.3 ,19.8 ,20.0 ,18.5 ,19.9 ,20.3 ,18.9 ,19.1 ,19.2 ,20.4 ,17.9 ,176.0 ,14.1 ,14.5 ,28.5 ,3.78 ,492 ,-,17.11 ,-,0.45 ,20.25 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.10E-05,4.9E+01,1.50E-02,003,17.3 ,32.42 ,ND,""
2017/4/27 11:00,-1342 ,-1720 ,DS,DS,20.0 ,18.4 ,20.0 ,18.4 ,0.28 ,18.4 ,20.1 ,14.5 ,20.0 ,19.9 ,20.4 ,19.8 ,20.0 ,18.6 ,19.9 ,20.3 ,18.9 ,19.1 ,19.3 ,20.5 ,18.0 ,175.9 ,14.1 ,14.5 ,28.0 ,3.68 ,492 ,-,17.11 ,-,0.45 ,19.41 ,0.03 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0098 ,2.10E-05,4.9E+01,2.51E-02,003,17.3 ,32.22 ,ND,""
2017/4/27 17:00,-1332 ,-1720 ,DS,DS,20.1 ,18.5 ,20.0 ,18.4 ,0.28 ,18.4 ,20.1 ,14.6 ,20.0 ,19.9 ,20.4 ,19.8 ,20.1 ,18.6 ,19.9 ,20.3 ,18.9 ,19.2 ,19.3 ,20.5 ,18.0 ,175.7 ,14.1 ,14.5 ,27.5 ,3.55 ,492 ,-,17.11 ,-,0.45 ,20.16 ,0.04 ,0.03 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0077 ,2.09E-05,4.9E+01,1.75E-02,003,17.4 ,31.92 ,ND,""
2017/4/27 23:00,-1362 ,-1727 ,DS,DS,20.1 ,18.4 ,20.1 ,18.4 ,0.28 ,18.4 ,20.2 ,14.4 ,20.0 ,19.9 ,20.4 ,19.8 ,20.1 ,18.6 ,19.9 ,20.3 ,19.0 ,19.2 ,19.3 ,20.5 ,18.0 ,175.7 ,14.1 ,14.5 ,27.0 ,3.52 ,492 ,-,17.11 ,-,0.45 ,20.63 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0105 ,2.09E-05,4.9E+01,5.02E-03,003,17.4 ,31.58 ,ND,""
2017/4/28 5:00,-1365 ,-1726 ,DS,DS,20.1 ,18.3 ,20.1 ,18.5 ,0.27 ,18.5 ,20.2 ,14.4 ,20.1 ,20.0 ,20.4 ,19.9 ,20.1 ,18.6 ,20.0 ,20.3 ,19.0 ,19.2 ,19.3 ,20.5 ,18.0 ,175.8 ,14.1 ,14.5 ,26.5 ,3.44 ,492 ,-,17.11 ,-,0.45 ,20.06 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0090 ,2.11E-05,4.9E+01,1.75E-02,003,17.3 ,31.20 ,ND,""
2017/4/28 11:00,-1374 ,-1724 ,DS,DS,20.1 ,18.4 ,20.1 ,18.5 ,0.27 ,18.5 ,20.2 ,14.4 ,20.1 ,20.0 ,20.5 ,19.9 ,20.2 ,18.7 ,20.0 ,20.4 ,19.0 ,19.2 ,19.3 ,20.6 ,18.1 ,175.9 ,14.2 ,14.5 ,26.2 ,3.31 ,491 ,-,16.58 ,-,0.45 ,19.22 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.11E-05,4.9E+01,1.75E-02,003,17.4 ,30.83 ,ND,""
2017/4/28 17:00,-1358 ,-1719 ,DS,DS,20.1 ,18.4 ,20.1 ,18.5 ,0.27 ,18.5 ,20.2 ,14.6 ,20.1 ,20.0 ,20.5 ,19.9 ,20.1 ,18.7 ,20.0 ,20.4 ,19.0 ,19.2 ,19.3 ,20.6 ,18.1 ,175.8 ,14.2 ,14.5 ,25.8 ,3.21 ,491 ,-,16.58 ,-,0.45 ,19.59 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0106 ,2.10E-05,4.8E+01,2.51E-03,003,17.5 ,30.66 ,ND,""
2017/4/28 23:00,-1366 ,-1724 ,DS,DS,20.2 ,18.4 ,20.2 ,18.5 ,0.27 ,18.5 ,20.2 ,14.7 ,20.2 ,20.0 ,20.5 ,19.9 ,20.2 ,18.7 ,20.0 ,20.4 ,19.1 ,19.3 ,19.4 ,20.6 ,18.1 ,175.8 ,14.2 ,14.5 ,25.5 ,3.15 ,491 ,-,16.58 ,-,0.45 ,19.59 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.10E-05,4.9E+01,1.25E-02,003,17.5 ,30.47 ,ND,""
2017/4/29 5:00,-1355 ,-1721 ,DS,DS,20.2 ,18.4 ,20.2 ,18.5 ,0.27 ,18.5 ,20.3 ,14.4 ,20.2 ,20.1 ,20.5 ,20.0 ,20.2 ,18.7 ,20.1 ,20.5 ,19.1 ,19.3 ,19.4 ,20.6 ,18.1 ,175.7 ,14.2 ,14.5 ,25.2 ,3.05 ,491 ,-,16.58 ,-,0.45 ,19.97 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0098 ,2.12E-05,4.9E+01,2.01E-02,003,17.5 ,30.21 ,2.45E-07,""
2017/4/29 11:00,-1318 ,-1710 ,DS,DS,20.2 ,18.4 ,20.2 ,18.6 ,0.28 ,18.5 ,20.3 ,14.5 ,20.2 ,20.1 ,20.5 ,20.0 ,20.2 ,18.8 ,20.1 ,20.5 ,19.1 ,19.3 ,19.4 ,20.6 ,18.1 ,175.8 ,14.2 ,14.5 ,24.9 ,3.02 ,491 ,-,16.58 ,-,0.45 ,20.16 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0112 ,2.12E-05,4.9E+01,1.50E-02,003,17.5 ,29.93 ,ND,""
2017/4/29 17:00,-1319 ,-1717 ,DS,DS,20.2 ,18.5 ,20.2 ,18.7 ,0.28 ,18.6 ,20.3 ,14.7 ,20.2 ,20.1 ,20.5 ,20.0 ,20.2 ,18.8 ,20.1 ,20.5 ,19.1 ,19.4 ,19.4 ,20.6 ,18.2 ,175.6 ,14.2 ,14.5 ,24.6 ,2.99 ,491 ,-,16.58 ,-,0.45 ,19.78 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0079 ,2.11E-05,4.9E+01,1.00E-02,003,17.6 ,29.80 ,ND,""
2017/4/29 23:00,-1340 ,-1720 ,DS,DS,20.2 ,18.5 ,20.2 ,18.7 ,0.28 ,18.6 ,20.3 ,14.8 ,20.3 ,20.1 ,20.6 ,20.0 ,20.3 ,18.8 ,20.1 ,20.5 ,19.1 ,19.4 ,19.5 ,20.7 ,18.2 ,175.6 ,14.2 ,14.5 ,24.4 ,2.92 ,491 ,-,16.58 ,-,0.45 ,19.97 ,0.03 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.11E-05,4.9E+01,1.00E-02,003,17.6 ,29.64 ,ND,""
2017/4/30 5:00,-1369 ,-1732 ,DS,DS,20.3 ,18.5 ,20.3 ,18.7 ,0.28 ,18.6 ,20.3 ,14.7 ,20.3 ,20.1 ,20.6 ,20.0 ,20.3 ,18.9 ,20.1 ,20.5 ,19.1 ,19.4 ,19.5 ,20.7 ,18.2 ,175.7 ,14.2 ,14.5 ,24.3 ,2.89 ,491 ,-,16.58 ,-,0.45 ,20.06 ,0.04 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0078 ,2.10E-05,4.9E+01,1.00E-02,003,17.6 ,29.33 ,ND,""
2017/4/30 11:00,-1358 ,-1723 ,DS,DS,20.3 ,18.5 ,20.2 ,18.7 ,0.28 ,18.7 ,20.4 ,14.7 ,20.3 ,20.2 ,20.6 ,20.1 ,20.3 ,18.9 ,20.2 ,20.6 ,19.1 ,19.5 ,19.5 ,20.7 ,18.2 ,175.8 ,14.2 ,14.5 ,24.1 ,4.45 ,491 ,-,16.58 ,-,0.45 ,20.91 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0078 ,2.10E-05,4.9E+01,1.00E-02,003,17.6 ,29.08 ,ND,""
2017/4/30 17:00,-1339 ,-1716 ,DS,DS,20.3 ,18.6 ,20.3 ,18.8 ,0.28 ,18.6 ,20.4 ,14.7 ,20.3 ,20.2 ,20.6 ,20.1 ,20.3 ,18.9 ,20.1 ,20.5 ,19.2 ,19.4 ,19.5 ,20.7 ,18.3 ,175.8 ,14.2 ,14.6 ,24.1 ,4.45 ,491 ,-,16.58 ,-,0.45 ,19.50 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0081 ,2.10E-05,4.9E+01,1.50E-02,003,17.7 ,28.89 ,ND,""
2017/4/30 23:00,-1355 ,-1729 ,DS,DS,20.3 ,18.6 ,20.3 ,18.8 ,0.28 ,18.7 ,20.4 ,14.9 ,20.4 ,20.2 ,20.6 ,20.1 ,20.4 ,19.0 ,20.2 ,20.6 ,19.2 ,19.4 ,19.5 ,20.7 ,18.3 ,175.8 ,14.2 ,14.6 ,24.1 ,4.38 ,491 ,-,16.58 ,-,0.45 ,20.63 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0096 ,2.10E-05,4.9E+01,1.50E-02,003,17.7 ,28.79 ,ND,""
2017/5/1 5:00,-1365 ,-1730 ,DS,DS,20.3 ,18.6 ,20.3 ,18.9 ,0.28 ,18.7 ,20.4 ,14.8 ,20.5 ,20.3 ,20.7 ,20.2 ,20.4 ,19.0 ,20.2 ,20.6 ,19.2 ,19.5 ,19.6 ,20.8 ,18.3 ,175.8 ,14.2 ,14.5 ,24.1 ,4.41 ,491 ,-,16.58 ,-,0.45 ,20.16 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0099 ,2.10E-05,4.9E+01,7.53E-03,003,17.8 ,28.59 ,ND,""
2017/5/1 11:00,-1384 ,-1730 ,DS,DS,20.4 ,18.7 ,20.4 ,18.9 ,0.28 ,18.7 ,20.4 ,14.9 ,20.4 ,20.3 ,20.7 ,20.2 ,20.4 ,18.9 ,20.2 ,20.6 ,19.2 ,19.5 ,19.6 ,20.8 ,18.4 ,175.9 ,14.2 ,14.6 ,24.1 ,4.32 ,491 ,-,16.58 ,-,0.45 ,20.16 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0098 ,2.10E-05,4.9E+01,1.50E-02,003,17.8 ,28.42 ,ND,""
2017/5/1 17:00,-1375 ,-1723 ,DS,DS,20.4 ,18.7 ,20.3 ,18.9 ,0.27 ,18.8 ,20.5 ,14.9 ,20.5 ,20.3 ,20.8 ,20.2 ,20.4 ,19.0 ,20.3 ,20.7 ,19.2 ,19.5 ,19.7 ,20.8 ,18.4 ,175.9 ,14.2 ,14.6 ,24.2 ,4.35 ,491 ,-,16.58 ,-,0.45 ,20.06 ,0.04 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.09E-05,4.9E+01,1.25E-02,003,17.8 ,28.26 ,ND,""
2017/5/1 23:00,-1437 ,-1761 ,DS,DS,20.4 ,18.7 ,20.4 ,18.9 ,0.28 ,18.8 ,20.5 ,14.7 ,20.5 ,20.3 ,20.8 ,20.2 ,20.5 ,19.0 ,20.3 ,20.7 ,19.2 ,19.5 ,19.7 ,20.8 ,18.4 ,176.0 ,14.2 ,14.6 ,24.0 ,4.22 ,491 ,-,16.58 ,-,0.45 ,19.31 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.09E-05,4.9E+01,1.50E-02,003,17.8 ,28.02 ,ND,""
2017/5/2 5:00,-1463 ,-1780 ,DS,DS,20.4 ,18.7 ,20.4 ,18.9 ,0.28 ,18.8 ,20.5 ,14.7 ,20.5 ,20.3 ,20.8 ,20.2 ,20.5 ,19.0 ,20.3 ,20.7 ,19.3 ,19.5 ,19.7 ,20.8 ,18.4 ,176.3 ,14.2 ,14.6 ,23.8 ,4.19 ,491 ,-,16.58 ,-,0.45 ,20.34 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0097 ,2.08E-05,4.9E+01,2.51E-03,003,17.9 ,27.63 ,ND,""
2017/5/2 11:00,-1497 ,-1808 ,DS,DS,20.5 ,18.8 ,20.5 ,18.9 ,0.28 ,18.8 ,20.6 ,14.6 ,20.5 ,20.3 ,20.8 ,20.3 ,20.5 ,19.0 ,20.3 ,20.8 ,19.3 ,19.6 ,19.7 ,20.9 ,18.4 ,176.6 ,14.2 ,14.6 ,23.7 ,4.15 ,491 ,-,16.58 ,-,0.45 ,19.97 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0094 ,2.11E-05,4.9E+01,2.01E-02,003,17.9 ,27.26 ,ND,""
2017/5/2 17:00,-1505 ,-1814 ,DS,DS,20.5 ,18.8 ,20.5 ,19.0 ,0.27 ,18.9 ,20.6 ,14.7 ,20.6 ,20.4 ,20.8 ,20.3 ,20.5 ,19.1 ,20.4 ,20.8 ,19.3 ,19.5 ,19.7 ,20.9 ,18.5 ,176.7 ,14.2 ,14.6 ,23.7 ,4.09 ,491 ,-,16.58 ,-,0.45 ,20.25 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.11E-05,4.9E+01,1.75E-02,003,18.0 ,27.03 ,ND,""
2017/5/2 23:00,-1535 ,-1837 ,DS,DS,20.5 ,18.8 ,20.5 ,19.0 ,0.28 ,18.9 ,20.6 ,14.7 ,20.6 ,20.4 ,20.9 ,20.3 ,20.6 ,19.1 ,20.4 ,20.8 ,19.3 ,19.6 ,19.8 ,20.9 ,18.5 ,176.9 ,14.3 ,14.6 ,23.6 ,4.09 ,491 ,-,16.58 ,-,0.45 ,20.44 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0097 ,2.13E-05,4.9E+01,1.75E-02,003,18.0 ,26.81 ,ND,""
2017/5/3 5:00,-1534 ,-1835 ,DS,DS,20.6 ,18.8 ,20.6 ,19.0 ,0.27 ,18.9 ,20.6 ,14.5 ,20.6 ,20.4 ,20.9 ,20.3 ,20.6 ,19.1 ,20.4 ,20.8 ,19.4 ,19.6 ,19.8 ,21.0 ,18.5 ,177.0 ,14.3 ,14.6 ,23.4 ,3.99 ,491 ,-,16.58 ,-,0.45 ,20.44 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0082 ,2.13E-05,4.9E+01,1.50E-02,003,18.0 ,26.50 ,ND,""
2017/5/3 11:00,-1528 ,-1828 ,DS,DS,20.6 ,18.9 ,20.6 ,19.0 ,0.27 ,18.9 ,20.6 ,14.6 ,20.6 ,20.5 ,20.9 ,20.4 ,20.6 ,19.2 ,20.4 ,21.1 ,19.4 ,19.6 ,19.8 ,21.1 ,18.5 ,177.1 ,14.3 ,14.6 ,23.2 ,3.99 ,491 ,-,16.58 ,-,0.45 ,19.97 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0082 ,2.12E-05,4.9E+01,7.53E-03,003,18.0 ,26.18 ,ND,""
2017/5/3 17:00,-1493 ,-1799 ,DS,DS,20.6 ,18.9 ,20.6 ,19.1 ,0.27 ,18.9 ,20.7 ,14.7 ,20.6 ,20.5 ,20.9 ,20.4 ,20.6 ,19.3 ,20.4 ,20.9 ,19.4 ,19.7 ,19.8 ,20.9 ,18.5 ,177.1 ,14.3 ,14.6 ,23.2 ,3.91 ,491 ,-,16.58 ,-,0.45 ,19.31 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0090 ,2.12E-05,4.9E+01,2.51E-02,003,18.0 ,26.03 ,ND,""
2017/5/3 23:00,-1507 ,-1812 ,DS,DS,20.6 ,18.9 ,20.6 ,19.1 ,0.27 ,19.0 ,20.7 ,14.8 ,20.7 ,20.5 ,20.9 ,20.4 ,20.6 ,19.2 ,20.5 ,20.9 ,19.4 ,19.6 ,19.9 ,21.0 ,18.6 ,177.1 ,14.3 ,14.6 ,23.2 ,3.91 ,491 ,-,16.58 ,-,0.45 ,19.78 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0096 ,2.12E-05,4.9E+01,1.50E-02,003,18.1 ,25.87 ,ND,""
2017/5/4 5:00,-1494 ,-1799 ,DS,DS,20.6 ,18.9 ,20.6 ,19.1 ,0.28 ,19.0 ,20.7 ,14.8 ,20.7 ,20.5 ,21.0 ,20.4 ,20.7 ,19.2 ,20.5 ,20.9 ,19.5 ,19.7 ,19.9 ,21.0 ,18.6 ,177.1 ,14.3 ,14.6 ,23.3 ,3.86 ,491 ,-,16.58 ,-,0.45 ,19.59 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0102 ,2.12E-05,4.9E+01,1.00E-02,003,18.1 ,25.68 ,ND,""
2017/5/4 11:00,-1490 ,-1795 ,DS,DS,20.6 ,18.9 ,20.6 ,19.1 ,0.28 ,19.0 ,20.7 ,14.8 ,20.7 ,20.6 ,21.0 ,20.4 ,20.7 ,19.2 ,20.6 ,21.0 ,19.4 ,19.7 ,20.0 ,21.1 ,18.6 ,177.1 ,14.3 ,14.6 ,23.2 ,3.83 ,491 ,-,16.58 ,-,0.45 ,19.31 ,0.05 ,0.02 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0096 ,2.10E-05,4.9E+01,2.51E-03,003,18.1 ,25.45 ,ND,""
2017/5/4 17:00,-1453 ,-1766 ,DS,DS,20.7 ,19.0 ,20.6 ,19.1 ,0.28 ,19.1 ,20.8 ,14.8 ,20.7 ,20.6 ,21.0 ,20.4 ,20.7 ,19.3 ,20.5 ,21.3 ,19.5 ,19.7 ,20.0 ,21.1 ,18.7 ,177.0 ,14.3 ,14.6 ,23.3 ,3.83 ,491 ,-,16.58 ,-,0.45 ,20.44 ,0.04 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0097 ,2.10E-05,4.9E+01,1.50E-02,003,18.3 ,25.32 ,ND,""
2017/5/4 23:00,-1441 ,-1755 ,DS,DS,20.7 ,19.0 ,20.6 ,19.2 ,0.28 ,19.1 ,20.8 ,15.0 ,20.7 ,20.6 ,21.0 ,20.5 ,20.7 ,19.2 ,20.5 ,21.0 ,19.5 ,19.7 ,19.9 ,21.1 ,18.7 ,176.9 ,14.3 ,14.6 ,23.3 ,3.72 ,491 ,-,16.58 ,-,0.45 ,19.41 ,0.04 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.10E-05,4.9E+01,7.53E-03,003,18.3 ,25.22 ,ND,""
2017/5/5 5:00,-1420 ,-1741 ,DS,DS,20.7 ,19.0 ,20.7 ,19.2 ,0.28 ,19.1 ,20.8 ,15.1 ,20.7 ,20.6 ,21.0 ,20.5 ,20.8 ,19.3 ,20.6 ,21.0 ,19.6 ,19.7 ,20.0 ,21.1 ,18.7 ,176.8 ,14.3 ,14.6 ,23.4 ,3.75 ,491 ,-,16.58 ,-,0.45 ,19.78 ,0.04 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0105 ,2.10E-05,4.8E+01,2.26E-02,003,18.3 ,25.06 ,ND,""
2017/5/5 11:00,-1390 ,-1727 ,DS,DS,20.7 ,19.1 ,20.7 ,19.2 ,0.27 ,19.1 ,20.8 ,15.1 ,20.8 ,20.6 ,21.1 ,20.5 ,20.8 ,19.3 ,20.6 ,21.0 ,19.6 ,19.8 ,20.0 ,21.2 ,18.8 ,176.6 ,14.3 ,14.6 ,23.4 ,3.72 ,491 ,-,16.58 ,-,0.45 ,19.78 ,0.04 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0100 ,2.14E-05,4.8E+01,1.00E-02,003,18.3 ,24.92 ,ND,""
2017/5/5 17:00,-1361 ,-1720 ,DS,DS,20.7 ,19.1 ,20.7 ,19.2 ,0.28 ,19.2 ,20.8 ,15.3 ,20.8 ,20.7 ,21.1 ,20.6 ,20.8 ,19.4 ,20.6 ,21.0 ,19.6 ,19.7 ,20.1 ,21.1 ,18.8 ,176.4 ,14.3 ,14.6 ,23.6 ,3.59 ,491 ,-,16.58 ,-,0.45 ,19.03 ,0.03 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.14E-05,4.9E+01,1.25E-02,003,18.4 ,24.82 ,ND,""
2017/5/5 23:00,-1368 ,-1722 ,DS,DS,20.8 ,19.1 ,20.8 ,19.2 ,0.29 ,19.2 ,20.9 ,15.4 ,20.8 ,20.7 ,21.1 ,20.6 ,20.8 ,19.4 ,20.7 ,21.1 ,19.6 ,19.8 ,20.2 ,21.2 ,18.8 ,176.3 ,14.3 ,14.6 ,23.7 ,3.62 ,491 ,-,16.58 ,-,0.45 ,18.75 ,0.04 ,0.01 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0104 ,2.14E-05,4.9E+01,1.50E-02,003,18.5 ,24.76 ,ND,""
2017/5/6 5:00,-1350 ,-1713 ,DS,DS,20.8 ,19.1 ,20.8 ,19.3 ,0.29 ,19.2 ,20.9 ,15.4 ,20.8 ,20.7 ,21.1 ,20.6 ,20.8 ,19.4 ,20.6 ,21.1 ,19.6 ,19.8 ,20.0 ,21.2 ,18.8 ,176.3 ,14.3 ,14.6 ,23.7 ,3.62 ,491 ,-,16.58 ,-,0.45 ,19.03 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.10E-05,4.8E+01,1.00E-02,003,18.4 ,24.63 ,ND,""
2017/5/6 11:00,-1317 ,-1715 ,DS,DS,20.8 ,19.2 ,20.8 ,19.3 ,0.29 ,19.2 ,20.9 ,15.4 ,20.9 ,20.7 ,21.1 ,20.6 ,20.9 ,19.4 ,20.7 ,21.1 ,19.7 ,19.8 ,20.1 ,21.2 ,18.9 ,176.2 ,14.3 ,14.6 ,23.7 ,3.62 ,491 ,-,16.58 ,-,0.45 ,19.50 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0087 ,2.10E-05,4.8E+01,1.75E-02,003,18.5 ,24.48 ,ND,""
2017/5/6 17:00,-1309 ,-1720 ,DS,DS,20.9 ,19.2 ,20.8 ,19.4 ,0.28 ,19.3 ,20.9 ,15.5 ,20.8 ,20.8 ,21.1 ,20.6 ,20.9 ,19.5 ,20.7 ,21.1 ,19.7 ,19.8 ,20.1 ,21.3 ,18.9 ,176.1 ,14.3 ,14.6 ,23.8 ,3.57 ,491 ,-,16.58 ,-,0.45 ,19.69 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.10E-05,4.8E+01,1.75E-02,003,18.6 ,24.40 ,ND,""
2017/5/6 23:00,-1307 ,-1713 ,DS,DS,20.9 ,19.2 ,20.9 ,19.4 ,0.28 ,19.3 ,21.0 ,15.6 ,20.9 ,20.8 ,21.2 ,20.7 ,20.9 ,19.5 ,20.7 ,21.2 ,19.7 ,19.9 ,20.2 ,21.3 ,18.9 ,176.0 ,14.4 ,14.7 ,23.8 ,3.52 ,491 ,-,16.58 ,-,0.45 ,19.50 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0094 ,2.10E-05,4.8E+01,1.00E-02,003,18.6 ,24.34 ,ND,""
2017/5/7 5:00,-1302 ,-1709 ,DS,DS,20.9 ,19.3 ,20.9 ,19.4 ,0.28 ,19.3 ,21.0 ,15.7 ,20.9 ,20.8 ,21.2 ,20.7 ,20.9 ,19.7 ,20.8 ,21.2 ,19.8 ,19.9 ,20.2 ,21.3 ,19.0 ,176.0 ,14.4 ,14.6 ,23.9 ,3.49 ,491 ,-,16.58 ,-,0.45 ,19.88 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0104 ,2.13E-05,4.9E+01,2.51E-02,003,18.6 ,24.22 ,ND,""
2017/5/7 11:00,-1287 ,-1713 ,DS,DS,20.9 ,19.3 ,20.9 ,19.5 ,0.28 ,19.3 ,21.0 ,15.6 ,21.0 ,20.9 ,21.3 ,20.8 ,21.0 ,19.6 ,20.9 ,21.2 ,19.7 ,20.0 ,20.3 ,21.3 ,19.0 ,175.9 ,14.4 ,14.7 ,23.9 ,3.52 ,491 ,-,16.58 ,-,0.45 ,19.03 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.13E-05,4.8E+01,1.25E-02,003,18.7 ,45.73 ,ND,""
2017/5/7 17:00,-1284 ,-1722 ,DS,DS,20.9 ,19.3 ,20.9 ,19.5 ,0.28 ,19.4 ,21.0 ,15.6 ,21.0 ,20.9 ,21.3 ,20.8 ,21.0 ,19.6 ,20.9 ,21.3 ,19.8 ,19.9 ,20.2 ,21.3 ,19.0 ,175.7 ,14.4 ,14.7 ,23.9 ,3.49 ,491 ,-,16.58 ,-,0.45 ,19.41 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0081 ,2.11E-05,4.8E+01,1.75E-02,003,18.7 ,45.53 ,ND,""
2017/5/7 23:00,-1295 ,-1716 ,DS,DS,21.0 ,19.3 ,20.9 ,19.5 ,0.28 ,19.4 ,21.0 ,15.4 ,21.0 ,20.9 ,21.3 ,20.8 ,21.0 ,19.6 ,20.9 ,21.3 ,19.9 ,20.0 ,20.3 ,21.4 ,19.0 ,175.7 ,14.4 ,14.7 ,24.0 ,3.36 ,491 ,-,16.58 ,-,0.45 ,20.06 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0121 ,2.11E-05,4.8E+01,1.50E-02,003,18.7 ,45.21 ,ND,""
2017/5/8 5:00,-1294 ,-1714 ,DS,DS,21.0 ,19.4 ,21.0 ,19.5 ,0.29 ,19.4 ,21.1 ,15.4 ,21.0 ,20.9 ,21.3 ,20.8 ,21.0 ,19.6 ,20.8 ,21.3 ,20.0 ,20.0 ,20.3 ,21.4 ,19.0 ,175.8 ,14.4 ,14.7 ,24.0 ,3.36 ,491 ,-,16.58 ,-,0.45 ,19.41 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0098 ,2.11E-05,4.9E+01,2.26E-02,003,18.7 ,44.83 ,ND,""
2017/5/8 11:00,-1270 ,-1710 ,DS,DS,21.0 ,19.4 ,21.0 ,19.6 ,0.29 ,19.5 ,21.1 ,15.5 ,21.1 ,20.9 ,21.3 ,20.8 ,21.1 ,19.7 ,20.9 ,21.3 ,20.0 ,20.0 ,20.3 ,21.4 ,19.1 ,175.8 ,14.4 ,14.7 ,24.0 ,3.23 ,495 ,-,16.64 ,-,0.45 ,19.88 ,0.03 ,0.00 ,0.94 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.11E-05,4.8E+01,1.50E-02,003,18.7 ,44.52 ,ND,""
2017/5/8 17:00,-1281 ,-1713 ,DS,DS,21.1 ,19.4 ,21.0 ,19.7 ,0.29 ,19.5 ,21.1 ,15.4 ,21.1 ,21.0 ,21.4 ,20.9 ,21.1 ,19.7 ,20.9 ,21.4 ,19.9 ,20.0 ,20.4 ,21.4 ,19.1 ,175.7 ,14.4 ,14.7 ,24.3 ,3.20 ,491 ,-,16.58 ,-,0.45 ,19.59 ,0.04 ,0.00 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.13E-05,4.8E+01,1.25E-02,003,18.9 ,44.16 ,ND,""
2017/5/8 23:00,-1343 ,-1728 ,DS,DS,21.1 ,19.5 ,21.0 ,19.7 ,0.28 ,19.5 ,21.1 ,15.4 ,21.1 ,21.0 ,21.4 ,20.9 ,21.1 ,19.8 ,20.9 ,21.4 ,19.9 ,20.0 ,20.4 ,21.5 ,19.1 ,175.9 ,14.4 ,14.7 ,24.5 ,3.23 ,491 ,-,16.58 ,-,0.45 ,19.69 ,0.04 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0090 ,2.13E-05,4.8E+01,7.53E-03,003,18.9 ,44.02 ,ND,""
2017/5/9 5:00,-1386 ,-1752 ,DS,DS,21.1 ,19.5 ,21.1 ,19.7 ,0.29 ,19.5 ,21.2 ,15.5 ,21.1 ,21.0 ,21.4 ,20.9 ,21.1 ,19.8 ,21.0 ,21.4 ,20.0 ,20.0 ,20.4 ,21.5 ,19.2 ,176.1 ,14.4 ,14.7 ,24.5 ,3.13 ,492 ,-,16.59 ,-,0.45 ,19.78 ,0.04 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.11E-05,4.9E+01,7.53E-03,003,19.0 ,43.78 ,ND,""
2017/5/9 11:00,-1407 ,-1766 ,DS,DS,21.1 ,19.6 ,21.1 ,19.7 ,0.28 ,19.6 ,21.2 ,15.6 ,21.2 ,21.1 ,21.5 ,20.9 ,21.2 ,20.0 ,21.0 ,21.5 ,20.0 ,20.0 ,20.5 ,21.5 ,19.2 ,176.3 ,14.4 ,14.7 ,24.5 ,3.10 ,492 ,-,16.59 ,-,0.45 ,19.69 ,0.05 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0109 ,2.11E-05,4.8E+01,1.00E-02,003,18.9 ,43.35 ,ND,""
2017/5/9 17:00,-1383 ,-1746 ,DS,DS,21.2 ,19.6 ,21.2 ,19.7 ,0.28 ,19.7 ,21.3 ,15.7 ,21.3 ,21.1 ,21.5 ,21.0 ,21.2 ,19.8 ,21.0 ,21.5 ,20.0 ,20.0 ,20.5 ,21.5 ,19.2 ,176.4 ,14.4 ,14.7 ,24.5 ,2.99 ,492 ,-,16.59 ,-,0.45 ,19.22 ,0.04 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0099 ,2.12E-05,4.9E+01,1.25E-02,003,19.0 ,43.16 ,ND,""
2017/5/9 23:00,-1386 ,-1749 ,DS,DS,21.2 ,19.6 ,21.2 ,19.7 ,0.28 ,19.7 ,21.3 ,15.7 ,21.3 ,21.1 ,21.5 ,21.0 ,21.2 ,19.8 ,21.1 ,21.5 ,20.0 ,20.1 ,20.5 ,21.6 ,19.3 ,176.4 ,14.4 ,14.7 ,24.4 ,3.02 ,492 ,-,16.59 ,-,0.45 ,19.69 ,0.04 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0105 ,2.12E-05,4.8E+01,1.75E-02,003,19.0 ,42.99 ,ND,""
2017/5/10 5:00,-1362 ,-1732 ,DS,DS,21.3 ,19.6 ,21.2 ,19.8 ,0.28 ,19.7 ,21.3 ,15.8 ,21.3 ,21.1 ,21.5 ,21.0 ,21.3 ,19.9 ,21.1 ,21.5 ,20.2 ,20.1 ,20.6 ,21.6 ,19.3 ,176.4 ,14.4 ,14.7 ,24.3 ,2.97 ,492 ,-,16.59 ,-,0.45 ,19.50 ,0.04 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0090 ,2.13E-05,4.8E+01,2.01E-02,003,19.1 ,42.80 ,ND,""
2017/5/10 11:00,-1333 ,-1722 ,DS,DS,21.3 ,19.6 ,21.3 ,19.7 ,0.28 ,19.7 ,21.3 ,15.8 ,21.3 ,21.1 ,21.6 ,21.1 ,21.3 ,19.9 ,21.1 ,21.6 ,20.2 ,20.1 ,20.6 ,21.7 ,19.3 ,176.3 ,14.4 ,14.7 ,24.2 ,2.86 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.02 ,0.00 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0100 ,1.93E-05,5.0E+01,1.00E-02,003,19.0 ,42.61 ,ND,""
2017/5/10 17:00,-1377 ,-1713 ,DS,DS,21.3 ,19.7 ,21.3 ,19.8 ,0.28 ,19.8 ,21.4 ,15.9 ,21.3 ,21.2 ,21.6 ,21.1 ,21.3 ,19.9 ,21.1 ,21.6 ,20.2 ,20.2 ,20.6 ,21.7 ,19.4 ,176.2 ,14.4 ,14.7 ,24.1 ,2.86 ,492 ,-,16.59 ,-,0.45 ,19.78 ,0.04 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0083 ,2.10E-05,4.9E+01,1.75E-02,003,19.1 ,42.49 ,ND,""
2017/5/10 23:00,-1370 ,-1709 ,DS,DS,21.3 ,19.7 ,21.3 ,19.8 ,0.28 ,19.8 ,21.4 ,16.0 ,21.3 ,21.2 ,21.6 ,21.1 ,21.3 ,19.9 ,21.2 ,21.7 ,20.2 ,20.1 ,20.7 ,21.7 ,19.4 ,176.0 ,14.4 ,14.7 ,24.1 ,2.86 ,492 ,-,16.59 ,-,0.45 ,18.84 ,0.03 ,0.00 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0094 ,2.10E-05,4.8E+01,7.53E-03,003,19.2 ,42.39 ,ND,""
2017/5/11 5:00,-1374 ,-1711 ,DS,DS,21.3 ,19.7 ,21.3 ,19.8 ,0.28 ,19.8 ,21.4 ,16.1 ,21.4 ,21.3 ,21.7 ,21.1 ,21.4 ,20.0 ,21.2 ,21.7 ,20.2 ,20.2 ,20.7 ,21.7 ,19.5 ,175.8 ,14.4 ,14.8 ,24.1 ,2.76 ,492 ,-,16.59 ,-,0.45 ,19.59 ,0.03 ,0.00 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.15E-05,4.9E+01,2.26E-02,003,19.2 ,42.26 ,ND,""
2017/5/11 11:00,-1380 ,-1709 ,DS,DS,21.5 ,19.8 ,21.4 ,19.9 ,0.27 ,19.9 ,21.5 ,16.0 ,21.5 ,21.3 ,21.7 ,21.2 ,21.5 ,20.0 ,21.2 ,21.7 ,20.2 ,20.2 ,20.8 ,21.8 ,19.5 ,175.7 ,14.4 ,14.8 ,24.1 ,2.73 ,492 ,-,16.59 ,-,0.45 ,19.50 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0102 ,2.15E-05,4.8E+01,1.50E-02,003,19.3 ,42.10 ,ND,""
2017/5/11 17:00,-1392 ,-1711 ,DS,DS,21.4 ,19.8 ,21.4 ,19.9 ,0.29 ,19.9 ,21.5 ,16.0 ,21.5 ,21.3 ,21.7 ,21.2 ,21.5 ,20.1 ,21.3 ,21.7 ,20.3 ,20.3 ,20.8 ,21.8 ,19.5 ,175.7 ,14.4 ,14.8 ,24.3 ,2.73 ,492 ,-,16.59 ,-,0.45 ,19.69 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0095 ,2.14E-05,4.8E+01,1.25E-02,003,19.4 ,41.84 ,ND,""
2017/5/11 23:00,-1417 ,-1718 ,DS,DS,21.4 ,19.8 ,21.4 ,20.0 ,0.28 ,19.9 ,21.5 ,16.1 ,21.5 ,21.4 ,21.8 ,21.3 ,21.5 ,20.1 ,21.3 ,21.8 ,20.3 ,20.3 ,20.8 ,21.8 ,19.5 ,175.8 ,14.5 ,14.8 ,24.4 ,2.73 ,492 ,-,16.59 ,-,0.45 ,19.31 ,0.04 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0101 ,2.14E-05,4.8E+01,1.00E-02,003,19.4 ,41.68 ,ND,""
2017/5/12 5:00,-1428 ,-1722 ,DS,DS,21.5 ,19.9 ,21.5 ,20.0 ,0.28 ,19.9 ,21.5 ,16.1 ,21.5 ,21.4 ,21.8 ,21.2 ,21.5 ,20.1 ,21.3 ,21.8 ,20.4 ,20.4 ,20.8 ,21.9 ,19.6 ,175.9 ,14.5 ,14.8 ,24.5 ,2.73 ,492 ,-,16.59 ,-,0.45 ,18.47 ,0.03 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0087 ,2.11E-05,4.8E+01,1.75E-02,003,19.4 ,41.51 ,ND,""
2017/5/12 11:00,-1453 ,-1733 ,DS,DS,21.5 ,19.9 ,21.5 ,20.0 ,0.28 ,20.0 ,21.6 ,16.2 ,21.5 ,21.4 ,21.8 ,21.3 ,21.5 ,20.2 ,21.4 ,21.9 ,20.4 ,20.4 ,20.9 ,21.9 ,19.6 ,176.0 ,14.5 ,14.8 ,24.6 ,2.60 ,492 ,-,16.59 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.11E-05,4.8E+01,7.53E-03,003,19.4 ,41.36 ,ND,""
2017/5/12 17:00,-1462 ,-1737 ,DS,DS,21.5 ,19.9 ,21.5 ,20.1 ,0.28 ,20.0 ,21.6 ,16.3 ,21.6 ,21.4 ,21.8 ,21.3 ,21.5 ,20.2 ,21.4 ,21.9 ,20.4 ,20.4 ,20.9 ,21.9 ,19.7 ,176.2 ,14.5 ,14.8 ,24.6 ,2.63 ,492 ,-,16.59 ,-,0.45 ,19.41 ,0.04 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0101 ,2.12E-05,4.8E+01,1.25E-02,003,19.5 ,41.23 ,ND,""
2017/5/12 23:00,-1478 ,-1745 ,DS,DS,21.6 ,20.0 ,21.6 ,20.1 ,0.27 ,20.0 ,21.7 ,16.3 ,21.6 ,21.5 ,21.9 ,21.3 ,21.6 ,20.2 ,21.4 ,21.9 ,20.4 ,20.4 ,21.0 ,21.9 ,19.7 ,176.3 ,14.5 ,14.8 ,24.6 ,2.53 ,492 ,-,16.59 ,-,0.45 ,19.41 ,0.04 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.12E-05,4.8E+01,1.25E-02,003,19.6 ,41.20 ,ND,""
2017/5/13 5:00,-1457 ,-1727 ,DS,DS,21.6 ,20.0 ,21.7 ,20.1 ,0.28 ,20.1 ,21.7 ,16.3 ,21.6 ,21.5 ,21.9 ,21.4 ,21.6 ,20.3 ,21.5 ,21.9 ,20.5 ,20.6 ,21.0 ,21.9 ,19.7 ,176.3 ,14.5 ,14.8 ,24.6 ,2.50 ,492 ,-,16.59 ,-,0.45 ,19.59 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0087 ,2.14E-05,4.8E+01,2.51E-03,003,19.5 ,41.08 ,ND,""
2017/5/13 11:00,-1431 ,-1723 ,DS,DS,21.7 ,20.1 ,21.7 ,20.1 ,0.28 ,20.1 ,21.7 ,16.4 ,21.7 ,21.5 ,21.9 ,21.4 ,21.7 ,20.3 ,21.5 ,22.0 ,20.5 ,20.5 ,21.0 ,22.0 ,19.8 ,176.3 ,14.5 ,14.8 ,24.5 ,2.60 ,492 ,-,16.59 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0105 ,2.14E-05,4.9E+01,7.53E-03,003,19.6 ,40.88 ,ND,""
2017/5/13 17:00,-1394 ,-1710 ,DS,DS,21.7 ,20.1 ,21.7 ,20.1 ,0.27 ,20.1 ,21.7 ,16.5 ,21.7 ,21.5 ,22.0 ,21.4 ,21.7 ,20.3 ,21.5 ,22.0 ,20.5 ,20.5 ,21.0 ,22.0 ,19.8 ,176.1 ,14.5 ,14.8 ,24.4 ,3.26 ,492 ,-,16.59 ,-,0.45 ,19.13 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0115 ,2.10E-05,4.8E+01,1.75E-02,003,19.6 ,40.82 ,ND,""
2017/5/13 23:00,-1390 ,-1713 ,DS,DS,21.7 ,20.1 ,21.7 ,20.2 ,0.27 ,20.2 ,21.8 ,16.6 ,21.7 ,21.6 ,22.0 ,21.5 ,21.7 ,20.4 ,21.5 ,22.0 ,20.6 ,20.6 ,21.1 ,22.0 ,19.7 ,176.0 ,14.5 ,14.9 ,24.2 ,3.80 ,492 ,-,16.59 ,-,0.45 ,19.31 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0098 ,2.10E-05,4.8E+01,1.25E-02,003,19.7 ,40.79 ,ND,""
2017/5/14 5:00,-1407 ,-1721 ,DS,DS,21.7 ,20.1 ,21.7 ,20.2 ,0.27 ,20.2 ,21.8 ,16.5 ,21.8 ,21.7 ,22.0 ,21.5 ,21.8 ,20.4 ,21.5 ,22.0 ,20.7 ,20.6 ,21.1 ,22.1 ,19.7 ,176.0 ,14.5 ,14.9 ,24.1 ,4.16 ,492 ,-,16.59 ,-,0.45 ,19.50 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.08E-05,4.8E+01,1.25E-02,003,19.6 ,40.64 ,ND,""
2017/5/14 11:00,-1428 ,-1725 ,DS,DS,21.7 ,20.2 ,21.7 ,20.3 ,0.28 ,20.2 ,21.8 ,16.5 ,21.8 ,21.7 ,22.0 ,21.5 ,21.7 ,20.3 ,21.6 ,22.1 ,20.7 ,20.6 ,21.1 ,22.1 ,19.7 ,176.1 ,14.5 ,14.9 ,24.0 ,4.32 ,492 ,-,16.59 ,-,0.45 ,19.69 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0099 ,2.08E-05,4.8E+01,1.25E-02,003,19.7 ,40.44 ,ND,""
2017/5/14 17:00,-1433 ,-1728 ,DS,DS,21.8 ,20.2 ,21.8 ,20.3 ,0.27 ,20.2 ,21.9 ,16.5 ,21.8 ,21.7 ,22.1 ,21.6 ,21.8 ,20.4 ,21.6 ,22.1 ,20.6 ,20.6 ,21.1 ,22.1 ,19.7 ,176.1 ,14.5 ,14.9 ,23.8 ,4.43 ,492 ,-,16.59 ,-,0.45 ,19.31 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.10E-05,4.8E+01,1.50E-02,003,19.7 ,40.23 ,ND,""
2017/5/14 23:00,-1442 ,-1722 ,DS,DS,21.8 ,20.2 ,21.8 ,20.3 ,0.27 ,20.2 ,21.9 ,16.5 ,21.9 ,21.7 ,22.1 ,21.6 ,21.9 ,20.4 ,21.6 ,22.2 ,20.7 ,20.7 ,21.1 ,22.1 ,19.7 ,176.1 ,14.5 ,14.9 ,23.7 ,4.50 ,492 ,-,16.59 ,-,0.45 ,18.28 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0096 ,2.10E-05,4.8E+01,1.00E-02,003,19.7 ,40.01 ,ND,""
2017/5/15 5:00,-1433 ,-1720 ,DS,DS,21.8 ,20.2 ,21.8 ,20.3 ,0.28 ,20.2 ,21.9 ,16.5 ,21.9 ,21.7 ,22.1 ,21.6 ,21.9 ,20.4 ,21.7 ,22.1 ,20.7 ,20.7 ,21.1 ,22.2 ,19.8 ,176.2 ,14.5 ,14.9 ,23.5 ,4.53 ,492 ,-,16.59 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.11E-05,4.8E+01,7.53E-03,003,19.7 ,39.76 ,ND,""
2017/5/15 11:00,-1418 ,-1716 ,DS,DS,21.9 ,20.2 ,21.9 ,20.3 ,0.27 ,20.2 ,21.9 ,16.5 ,21.9 ,21.7 ,22.1 ,21.7 ,21.9 ,20.5 ,21.7 ,22.2 ,20.7 ,20.7 ,21.2 ,22.2 ,19.8 ,176.2 ,14.5 ,14.9 ,23.4 ,4.50 ,492 ,-,16.59 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.11E-05,4.8E+01,2.26E-02,003,19.8 ,39.59 ,ND,""
2017/5/15 17:00,-1399 ,-1711 ,DS,DS,21.9 ,20.2 ,21.9 ,20.4 ,0.27 ,20.2 ,21.9 ,16.7 ,21.9 ,21.7 ,22.2 ,21.7 ,21.9 ,20.5 ,21.7 ,22.2 ,20.7 ,20.7 ,21.1 ,22.2 ,19.9 ,176.0 ,14.5 ,14.9 ,23.4 ,4.40 ,492 ,-,16.59 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0105 ,2.09E-05,4.8E+01,1.00E-02,003,19.9 ,39.45 ,ND,""
2017/5/15 23:00,-1401 ,-1712 ,DS,DS,21.9 ,20.3 ,21.9 ,20.4 ,0.27 ,20.3 ,22.0 ,16.7 ,22.0 ,21.8 ,22.2 ,21.7 ,21.9 ,20.5 ,21.7 ,22.2 ,20.7 ,20.7 ,21.2 ,22.2 ,19.9 ,176.0 ,14.5 ,14.9 ,23.3 ,4.43 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0086 ,2.09E-05,4.8E+01,7.53E-03,003,19.9 ,39.27 ,ND,""
2017/5/16 5:00,-1392 ,-1712 ,DS,DS,21.9 ,20.3 ,21.9 ,20.4 ,0.27 ,20.3 ,22.0 ,16.7 ,22.0 ,21.8 ,22.2 ,21.7 ,21.9 ,20.5 ,21.7 ,22.2 ,20.8 ,20.7 ,21.2 ,22.3 ,19.9 ,175.9 ,14.5 ,14.9 ,23.3 ,4.37 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0095 ,2.09E-05,4.8E+01,2.01E-02,003,19.8 ,39.08 ,ND,""
2017/5/16 11:00,-1392 ,-1713 ,DS,DS,21.9 ,20.3 ,21.9 ,20.4 ,0.27 ,20.3 ,22.0 ,16.7 ,22.0 ,21.8 ,22.2 ,21.7 ,22.0 ,20.6 ,21.8 ,22.2 ,20.8 ,20.8 ,21.2 ,22.3 ,19.9 ,175.9 ,14.5 ,14.9 ,23.2 ,4.34 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.09E-05,4.8E+01,2.26E-02,003,19.9 ,38.87 ,ND,""
2017/5/16 17:00,-1385 ,-1713 ,DS,DS,21.9 ,20.2 ,21.9 ,20.5 ,0.27 ,20.3 ,22.0 ,16.6 ,22.0 ,21.9 ,22.2 ,21.7 ,22.0 ,20.5 ,21.8 ,22.3 ,20.8 ,20.8 ,21.3 ,22.3 ,20.0 ,175.8 ,14.5 ,14.9 ,23.4 ,4.40 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.03 ,0.03 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0096 ,2.10E-05,4.8E+01,1.00E-02,003,19.9 ,38.52 ,ND,""
2017/5/16 23:00,-1413 ,-1718 ,DS,DS,22.0 ,20.3 ,21.9 ,20.5 ,0.29 ,20.4 ,22.0 ,16.7 ,22.0 ,21.9 ,22.2 ,21.7 ,22.0 ,20.6 ,21.8 ,22.3 ,20.8 ,20.8 ,21.3 ,22.4 ,20.0 ,175.9 ,14.6 ,14.9 ,23.5 ,4.29 ,493 ,-,16.61 ,-,0.45 ,19.22 ,0.03 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0117 ,2.10E-05,4.9E+01,1.00E-02,003,19.9 ,38.38 ,ND,""
2017/5/17 5:00,-1407 ,-1717 ,DS,DS,22.0 ,20.4 ,22.0 ,20.6 ,0.27 ,20.4 ,22.1 ,16.7 ,22.1 ,21.9 ,22.3 ,21.8 ,22.0 ,20.6 ,21.8 ,22.3 ,20.9 ,20.8 ,21.3 ,22.4 ,20.0 ,175.9 ,14.6 ,14.9 ,23.5 ,4.29 ,495 ,-,16.64 ,-,0.45 ,19.69 ,0.03 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.07E-05,4.8E+01,1.25E-02,003,20.0 ,38.14 ,ND,""
2017/5/17 11:00,-1417 ,-1719 ,DS,DS,22.0 ,20.4 ,22.0 ,20.6 ,0.27 ,20.4 ,22.1 ,16.7 ,22.1 ,21.9 ,22.3 ,21.8 ,22.1 ,20.6 ,21.9 ,22.4 ,20.9 ,20.8 ,21.3 ,22.4 ,20.0 ,176.0 ,14.6 ,14.9 ,23.5 ,4.27 ,493 ,-,16.61 ,-,0.45 ,19.50 ,-,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0099 ,2.07E-05,4.8E+01,2.76E-02,003,20.1 ,37.87 ,ND,""
2017/5/17 17:00,-1405 ,-1716 ,DS,DS,22.0 ,20.4 ,22.0 ,20.6 ,0.26 ,20.4 ,22.1 ,16.7 ,22.1 ,21.9 ,22.3 ,21.8 ,22.1 ,20.6 ,21.9 ,22.4 ,20.9 ,20.9 ,21.4 ,22.4 ,20.1 ,175.9 ,14.6 ,14.9 ,23.5 ,4.27 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.03 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0089 ,2.10E-05,4.9E+01,1.50E-02,003,20.0 ,37.60 ,ND,""
2017/5/17 23:00,-1422 ,-1718 ,DS,DS,22.0 ,20.4 ,22.0 ,20.6 ,0.27 ,20.4 ,22.1 ,16.7 ,22.2 ,22.0 ,22.3 ,21.8 ,22.1 ,20.7 ,21.9 ,22.4 ,20.9 ,20.9 ,21.4 ,22.4 ,20.1 ,176.0 ,14.6 ,14.9 ,23.5 ,4.19 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.03 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0107 ,2.10E-05,4.8E+01,2.01E-02,003,20.0 ,37.33 ,ND,""
2017/5/18 5:00,-1439 ,-1728 ,DS,DS,22.1 ,20.4 ,22.1 ,20.6 ,0.26 ,20.5 ,22.1 ,16.7 ,22.2 ,22.0 ,22.4 ,21.9 ,22.1 ,20.7 ,21.9 ,22.4 ,21.1 ,21.0 ,21.5 ,22.4 ,20.1 ,176.1 ,14.6 ,14.9 ,23.5 ,4.19 ,493 ,-,16.61 ,-,0.45 ,19.50 ,0.03 ,0.04 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0104 ,2.12E-05,4.8E+01,1.75E-02,003,20.1 ,37.09 ,ND,""
2017/5/18 11:00,-1446 ,-1729 ,DS,DS,22.1 ,20.5 ,22.1 ,20.7 ,0.28 ,20.5 ,22.2 ,16.7 ,22.2 ,22.0 ,22.4 ,21.9 ,22.1 ,20.7 ,21.9 ,22.4 ,21.1 ,20.9 ,21.5 ,22.5 ,20.1 ,176.2 ,14.6 ,14.9 ,23.5 ,4.14 ,493 ,-,16.61 ,-,0.45 ,19.69 ,0.03 ,-,0.93 ,0.58 ,0.03 ,0.04 ,0.0086 ,2.12E-05,4.8E+01,1.50E-02,003,20.1 ,36.85 ,ND,""
2017/5/18 17:00,-1431 ,-1719 ,DS,DS,22.1 ,20.4 ,22.1 ,20.7 ,0.27 ,20.5 ,22.2 ,16.7 ,22.2 ,22.0 ,22.4 ,21.9 ,22.2 ,20.7 ,21.9 ,22.4 ,21.0 ,21.0 ,21.5 ,22.5 ,20.2 ,176.2 ,14.6 ,14.9 ,23.5 ,4.16 ,493 ,-,16.61 ,-,0.45 ,19.59 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.11E-05,4.8E+01,2.01E-02,003,20.1 ,36.61 ,ND,""
2017/5/18 23:00,-1444 ,-1727 ,DS,DS,22.1 ,20.5 ,22.1 ,20.7 ,0.27 ,20.5 ,22.2 ,16.8 ,22.2 ,22.0 ,22.4 ,21.9 ,22.2 ,20.7 ,22.0 ,22.5 ,21.0 ,21.0 ,21.5 ,22.5 ,20.2 ,176.2 ,14.6 ,15.0 ,23.6 ,4.06 ,493 ,-,16.61 ,-,0.45 ,19.41 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.11E-05,4.8E+01,1.00E-02,003,20.2 ,36.48 ,ND,""
2017/5/19 5:00,-1452 ,-1732 ,DS,DS,22.2 ,20.5 ,22.2 ,20.7 ,0.27 ,20.6 ,22.2 ,16.8 ,22.2 ,22.1 ,22.4 ,21.9 ,22.2 ,20.7 ,22.0 ,22.5 ,21.1 ,21.0 ,21.5 ,22.5 ,20.2 ,176.3 ,14.6 ,15.0 ,23.6 ,4.06 ,493 ,-,16.61 ,-,0.45 ,19.78 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0118 ,2.11E-05,4.8E+01,2.51E-02,003,20.2 ,36.29 ,ND,""
2017/5/19 11:00,-1452 ,-1722 ,DS,DS,22.2 ,20.5 ,22.2 ,20.8 ,0.27 ,20.6 ,22.3 ,16.9 ,22.3 ,22.1 ,22.5 ,22.0 ,22.2 ,20.8 ,22.0 ,22.5 ,21.1 ,21.1 ,21.5 ,22.5 ,20.2 ,176.4 ,14.6 ,15.0 ,23.6 ,4.00 ,493 ,-,16.61 ,-,0.45 ,19.31 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.11E-05,4.8E+01,2.01E-02,003,20.2 ,36.04 ,ND,""
2017/5/19 17:00,-1422 ,-1719 ,DS,DS,22.2 ,20.5 ,22.2 ,20.8 ,0.26 ,20.7 ,22.3 ,16.9 ,22.3 ,22.1 ,22.5 ,22.0 ,22.3 ,20.8 ,22.0 ,22.5 ,21.0 ,21.1 ,21.5 ,22.6 ,20.3 ,176.3 ,14.6 ,15.0 ,23.8 ,4.03 ,493 ,-,16.61 ,-,0.45 ,19.50 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.12E-05,4.8E+01,7.53E-03,003,20.3 ,35.93 ,ND,""
2017/5/19 23:00,-1427 ,-1723 ,DS,DS,22.2 ,20.6 ,22.2 ,20.8 ,0.27 ,20.6 ,22.3 ,17.0 ,22.3 ,22.1 ,22.5 ,22.0 ,22.3 ,20.9 ,22.1 ,22.6 ,21.1 ,21.1 ,21.6 ,22.6 ,20.3 ,176.3 ,14.6 ,15.0 ,23.9 ,4.06 ,493 ,-,16.61 ,-,0.45 ,19.03 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.12E-05,4.8E+01,1.25E-02,003,20.4 ,35.82 ,ND,""
2017/5/20 5:00,-1425 ,-1720 ,DS,DS,22.2 ,20.6 ,22.2 ,20.8 ,0.26 ,20.7 ,22.3 ,17.0 ,22.4 ,22.2 ,22.5 ,22.0 ,22.3 ,20.9 ,22.1 ,22.6 ,21.1 ,21.2 ,21.6 ,22.6 ,20.3 ,176.3 ,14.6 ,15.0 ,24.0 ,4.00 ,493 ,-,16.61 ,-,0.45 ,18.66 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0109 ,2.09E-05,4.8E+01,2.26E-02,003,20.4 ,35.68 ,ND,""
2017/5/20 11:00,-1421 ,-1716 ,DS,DS,22.3 ,20.6 ,22.3 ,20.9 ,0.27 ,20.7 ,22.4 ,17.1 ,22.3 ,22.1 ,22.5 ,22.0 ,22.3 ,20.9 ,22.1 ,22.6 ,21.1 ,21.1 ,21.6 ,22.6 ,20.4 ,176.3 ,14.6 ,15.0 ,24.2 ,4.00 ,493 ,-,16.61 ,-,0.45 ,18.66 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0095 ,2.09E-05,4.8E+01,1.25E-02,003,20.3 ,35.49 ,ND,""
2017/5/20 17:00,-1400 ,-1714 ,DS,DS,22.3 ,20.7 ,22.3 ,20.9 ,0.26 ,20.7 ,22.4 ,17.2 ,22.4 ,22.2 ,22.6 ,22.1 ,22.3 ,20.9 ,22.1 ,22.6 ,21.1 ,21.2 ,21.7 ,22.7 ,20.4 ,176.2 ,14.6 ,15.0 ,24.3 ,3.96 ,493 ,-,16.61 ,-,0.45 ,19.31 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0112 ,2.12E-05,4.8E+01,1.50E-02,003,20.4 ,35.39 ,ND,""
2017/5/20 23:00,-1416 ,-1725 ,DS,DS,22.3 ,20.7 ,22.3 ,20.9 ,0.27 ,20.8 ,22.4 ,17.2 ,22.4 ,22.2 ,22.6 ,22.1 ,22.4 ,20.9 ,22.1 ,22.7 ,21.2 ,21.2 ,21.7 ,22.7 ,20.4 ,176.2 ,14.6 ,15.0 ,24.5 ,3.96 ,493 ,-,16.61 ,-,0.45 ,19.50 ,0.03 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0083 ,2.12E-05,4.8E+01,2.26E-02,003,20.5 ,35.28 ,ND,""
2017/5/21 5:00,-1424 ,-1722 ,DS,DS,22.3 ,20.7 ,22.3 ,21.0 ,0.27 ,20.8 ,22.4 ,17.2 ,22.4 ,22.2 ,22.6 ,22.1 ,22.4 ,21.0 ,22.2 ,22.7 ,21.1 ,21.3 ,21.7 ,22.7 ,20.4 ,176.3 ,14.7 ,15.0 ,24.6 ,3.90 ,493 ,-,16.61 ,-,0.45 ,18.94 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0112 ,2.13E-05,4.8E+01,1.25E-02,003,20.6 ,35.07 ,ND,""
2017/5/21 11:00,-1425 ,-1722 ,DS,DS,22.4 ,20.7 ,22.3 ,21.0 ,0.27 ,20.8 ,22.4 ,17.2 ,22.5 ,22.3 ,22.7 ,22.2 ,22.4 ,21.0 ,22.2 ,22.7 ,21.2 ,21.3 ,21.7 ,22.7 ,20.4 ,176.3 ,14.7 ,15.0 ,24.8 ,3.96 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0103 ,2.15E-05,4.8E+01,1.25E-02,003,20.6 ,34.86 ,ND,""
2017/5/21 17:00,-1390 ,-1714 ,DS,DS,22.4 ,20.8 ,22.4 ,21.0 ,0.27 ,20.9 ,22.5 ,17.2 ,22.5 ,22.3 ,22.7 ,22.2 ,22.4 ,21.1 ,22.2 ,22.7 ,21.3 ,21.3 ,21.7 ,22.7 ,20.5 ,176.3 ,14.7 ,15.0 ,25.0 ,3.90 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0079 ,2.10E-05,4.8E+01,7.53E-03,003,20.7 ,34.77 ,ND,""
2017/5/21 23:00,-1402 ,-1715 ,DS,DS,22.4 ,20.8 ,22.4 ,21.1 ,0.27 ,20.9 ,22.5 ,17.3 ,22.5 ,22.3 ,22.7 ,22.2 ,22.5 ,21.0 ,22.2 ,22.8 ,21.2 ,21.3 ,21.8 ,22.8 ,20.5 ,176.3 ,14.7 ,15.0 ,25.2 ,3.88 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0105 ,2.10E-05,4.8E+01,1.50E-02,003,20.7 ,34.71 ,ND,""
2017/5/22 5:00,-1399 ,-1716 ,DS,DS,22.5 ,20.8 ,22.4 ,21.1 ,0.27 ,20.9 ,22.5 ,17.3 ,22.5 ,22.3 ,22.7 ,22.2 ,22.5 ,21.1 ,22.2 ,22.8 ,21.3 ,21.4 ,21.8 ,22.7 ,20.6 ,176.3 ,14.7 ,15.0 ,25.3 ,3.99 ,493 ,-,16.61 ,-,0.45 ,19.03 ,0.02 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0098 ,2.12E-05,4.8E+01,3.01E-02,003,20.8 ,34.64 ,ND,""
2017/5/22 11:00,-1394 ,-1710 ,DS,DS,22.5 ,20.8 ,22.4 ,21.1 ,0.26 ,21.0 ,22.6 ,17.4 ,22.6 ,22.4 ,22.8 ,22.3 ,22.5 ,21.1 ,22.3 ,22.8 ,21.3 ,21.4 ,21.9 ,22.8 ,20.6 ,176.3 ,14.7 ,15.0 ,25.5 ,3.93 ,493 ,-,16.61 ,-,0.45 ,19.22 ,0.02 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0084 ,2.12E-05,4.8E+01,2.26E-02,003,20.7 ,34.55 ,ND,""
2017/5/22 17:00,-1371 ,-1713 ,DS,DS,22.5 ,20.9 ,22.4 ,21.2 ,0.27 ,21.0 ,22.6 ,17.5 ,22.6 ,22.4 ,22.8 ,22.3 ,22.6 ,21.1 ,22.3 ,22.9 ,21.3 ,21.4 ,21.9 ,22.8 ,20.6 ,176.2 ,14.7 ,15.0 ,25.7 ,3.93 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.10E-05,4.8E+01,1.25E-02,003,20.9 ,34.48 ,ND,""
2017/5/22 23:00,-1386 ,-1718 ,DS,DS,22.5 ,20.9 ,22.5 ,21.2 ,0.27 ,21.1 ,22.6 ,17.5 ,22.6 ,22.4 ,22.8 ,22.3 ,22.6 ,21.1 ,22.3 ,22.8 ,21.3 ,21.5 ,21.9 ,22.8 ,20.6 ,176.2 ,14.7 ,15.0 ,25.8 ,3.88 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0101 ,2.10E-05,4.8E+01,1.50E-02,003,20.9 ,34.35 ,ND,""
2017/5/23 5:00,-1397 ,-1726 ,DS,DS,22.6 ,21.0 ,22.5 ,21.2 ,0.27 ,21.1 ,22.6 ,17.6 ,22.7 ,22.5 ,22.8 ,22.3 ,22.6 ,21.2 ,22.3 ,22.9 ,21.4 ,21.5 ,21.9 ,22.9 ,20.7 ,176.2 ,14.7 ,15.0 ,25.8 ,3.83 ,493 ,-,16.61 ,-,0.45 ,18.38 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0094 ,2.13E-05,4.8E+01,5.02E-03,003,20.9 ,34.27 ,ND,""
2017/5/23 11:00,-1366 ,-1712 ,DS,DS,22.6 ,21.0 ,22.5 ,21.3 ,0.27 ,21.1 ,22.6 ,17.5 ,22.7 ,22.5 ,22.8 ,22.4 ,22.6 ,21.2 ,22.4 ,22.9 ,21.4 ,21.5 ,21.9 ,22.9 ,20.7 ,176.2 ,14.7 ,15.1 ,25.8 ,3.83 ,493 ,-,16.61 ,-,0.45 ,19.03 ,0.02 ,0.00 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0083 ,2.13E-05,4.8E+01,1.75E-02,003,21.0 ,34.08 ,ND,""
2017/5/23 17:00,-1323 ,-1709 ,DS,DS,22.6 ,21.0 ,22.5 ,21.3 ,0.27 ,21.1 ,22.7 ,17.6 ,22.7 ,22.5 ,22.9 ,22.4 ,22.6 ,21.2 ,22.4 ,22.9 ,21.4 ,21.5 ,21.9 ,22.9 ,20.7 ,176.0 ,14.7 ,15.1 ,25.8 ,3.72 ,493 ,-,16.61 ,-,0.45 ,19.59 ,0.02 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0115 ,2.13E-05,4.8E+01,1.75E-02,003,21.0 ,33.78 ,ND,""
2017/5/23 23:00,-1337 ,-1710 ,DS,DS,22.6 ,21.0 ,22.6 ,21.3 ,0.27 ,21.1 ,22.7 ,17.6 ,22.8 ,22.5 ,22.9 ,22.4 ,22.7 ,21.3 ,22.5 ,23.0 ,21.5 ,21.6 ,22.0 ,22.9 ,20.8 ,176.0 ,14.7 ,15.1 ,25.8 ,3.70 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.02 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0088 ,2.13E-05,4.8E+01,7.53E-03,003,21.0 ,33.59 ,ND,""
2017/5/24 5:00,-1330 ,-1712 ,DS,DS,22.7 ,21.1 ,22.6 ,21.3 ,0.27 ,21.2 ,22.8 ,17.7 ,22.8 ,22.6 ,22.9 ,22.5 ,22.7 ,21.3 ,22.5 ,23.0 ,21.5 ,21.6 ,22.0 ,23.0 ,20.8 ,176.0 ,14.8 ,15.1 ,25.9 ,3.70 ,495 ,-,16.64 ,-,0.45 ,19.41 ,0.02 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0089 ,2.12E-05,4.8E+01,1.75E-02,003,21.0 ,33.46 ,ND,""
2017/5/24 11:00,-1330 ,-1708 ,DS,DS,22.7 ,21.1 ,22.7 ,21.4 ,0.27 ,21.2 ,22.8 ,17.7 ,22.8 ,22.6 ,22.9 ,22.5 ,22.8 ,21.4 ,22.5 ,23.1 ,21.5 ,21.7 ,22.1 ,23.0 ,20.8 ,175.9 ,14.8 ,15.1 ,25.9 ,3.67 ,493 ,-,16.61 ,-,0.45 ,18.75 ,-,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.12E-05,4.8E+01,1.00E-02,003,21.0 ,33.34 ,ND,""
2017/5/24 17:00,-1317 ,-1711 ,DS,DS,22.7 ,21.1 ,22.6 ,21.5 ,0.27 ,21.3 ,22.8 ,17.8 ,22.9 ,22.6 ,22.9 ,22.5 ,22.8 ,21.3 ,22.5 ,23.0 ,21.5 ,21.7 ,22.1 ,23.0 ,20.9 ,175.9 ,14.8 ,15.1 ,26.0 ,3.59 ,493 ,-,16.61 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0089 ,2.13E-05,4.8E+01,1.50E-02,003,21.1 ,33.19 ,ND,""
2017/5/24 23:00,-1331 ,-1705 ,DS,DS,22.7 ,21.1 ,22.6 ,21.5 ,0.27 ,21.3 ,22.8 ,17.8 ,22.9 ,22.6 ,23.0 ,22.5 ,22.8 ,21.4 ,22.5 ,23.1 ,21.5 ,21.7 ,22.1 ,23.1 ,20.9 ,175.9 ,14.8 ,15.1 ,26.0 ,3.59 ,493 ,-,16.61 ,-,0.45 ,18.94 ,0.00 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0096 ,2.13E-05,4.8E+01,7.53E-03,003,21.1 ,33.11 ,ND,""
2017/5/25 5:00,-1314 ,-1707 ,DS,DS,22.8 ,21.2 ,22.7 ,21.5 ,0.27 ,21.3 ,22.8 ,17.8 ,22.9 ,22.6 ,23.0 ,22.6 ,22.8 ,21.4 ,22.6 ,23.1 ,21.6 ,21.7 ,22.1 ,23.1 ,20.9 ,175.9 ,14.8 ,15.1 ,26.0 ,3.70 ,493 ,-,16.61 ,-,0.45 ,19.31 ,0.00 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0117 ,2.10E-05,4.8E+01,1.25E-02,003,21.1 ,33.05 ,ND,""
2017/5/25 11:00,-1312 ,-1705 ,DS,DS,22.8 ,21.2 ,22.7 ,21.5 ,0.27 ,21.3 ,22.9 ,17.9 ,23.0 ,22.7 ,23.1 ,22.6 ,22.9 ,21.5 ,22.6 ,23.1 ,21.6 ,21.8 ,22.2 ,23.1 ,20.9 ,175.9 ,14.8 ,15.1 ,26.0 ,3.93 ,493 ,-,16.61 ,-,0.45 ,19.03 ,0.00 ,-,0.93 ,0.58 ,0.03 ,0.04 ,0.0080 ,2.10E-05,4.8E+01,1.75E-02,003,21.2 ,33.00 ,ND,""
2017/5/25 17:00,-1297 ,-1701 ,DS,DS,22.8 ,21.2 ,22.8 ,21.5 ,0.26 ,21.3 ,22.9 ,17.9 ,23.0 ,22.7 ,23.1 ,22.6 ,22.9 ,21.5 ,22.6 ,23.1 ,21.7 ,21.8 ,22.2 ,23.2 ,20.9 ,175.8 ,14.8 ,15.1 ,25.9 ,3.83 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.00 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0086 ,2.11E-05,4.8E+01,1.25E-02,003,21.2 ,32.83 ,ND,""
2017/5/25 23:00,-1304 ,-1705 ,DS,DS,22.8 ,21.2 ,22.8 ,21.6 ,0.27 ,21.3 ,22.9 ,17.8 ,23.0 ,22.7 ,23.1 ,22.7 ,22.9 ,21.5 ,22.6 ,23.2 ,21.7 ,21.9 ,22.2 ,23.1 ,21.0 ,175.8 ,14.8 ,15.1 ,25.8 ,3.83 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0106 ,2.11E-05,4.8E+01,1.00E-02,003,21.2 ,32.63 ,ND,""
2017/5/26 5:00,-1295 ,-1705 ,DS,DS,22.8 ,21.3 ,22.8 ,21.6 ,0.27 ,21.4 ,22.9 ,17.9 ,23.1 ,22.8 ,23.1 ,22.7 ,22.9 ,21.5 ,22.7 ,23.2 ,21.7 ,21.9 ,22.3 ,23.2 ,21.0 ,175.7 ,14.8 ,15.2 ,25.6 ,3.83 ,493 ,-,16.61 ,-,0.45 ,20.06 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0094 ,2.12E-05,4.8E+01,7.53E-03,003,21.3 ,32.47 ,ND,""
2017/5/26 11:00,-1287 ,-1699 ,DS,DS,22.9 ,21.3 ,22.8 ,21.7 ,0.26 ,21.4 ,22.9 ,17.9 ,23.1 ,22.8 ,23.1 ,22.7 ,22.9 ,21.6 ,22.7 ,23.3 ,21.7 ,21.9 ,22.3 ,23.2 ,21.0 ,175.7 ,14.8 ,15.2 ,25.5 ,3.83 ,493 ,-,16.61 ,-,0.45 ,19.31 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.12E-05,4.8E+01,2.01E-02,003,21.3 ,32.26 ,ND,""
2017/5/26 17:00,-1279 ,-1703 ,DS,DS,22.9 ,21.3 ,22.9 ,21.7 ,0.26 ,21.5 ,23.0 ,18.0 ,23.1 ,22.8 ,23.1 ,22.7 ,23.0 ,21.6 ,22.7 ,23.3 ,21.8 ,21.9 ,22.3 ,23.2 ,21.0 ,175.7 ,14.9 ,15.2 ,25.4 ,3.72 ,493 ,-,16.61 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.11E-05,4.8E+01,1.50E-02,003,21.3 ,32.09 ,ND,""
2017/5/26 23:00,-1301 ,-1712 ,DS,DS,22.9 ,21.3 ,22.9 ,21.7 ,0.27 ,21.5 ,23.0 ,18.0 ,23.1 ,22.8 ,23.2 ,22.8 ,23.0 ,21.6 ,22.8 ,23.3 ,21.9 ,21.9 ,22.3 ,23.3 ,21.0 ,175.7 ,14.9 ,15.2 ,25.2 ,3.67 ,493 ,-,16.61 ,-,0.45 ,19.03 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0107 ,2.11E-05,4.8E+01,1.25E-02,003,21.3 ,31.90 ,ND,""
2017/5/27 5:00,-1297 ,-1707 ,DS,DS,22.9 ,21.4 ,22.9 ,21.7 ,0.27 ,21.5 ,23.0 ,17.9 ,23.1 ,22.8 ,23.2 ,22.8 ,23.1 ,21.6 ,22.8 ,23.3 ,21.9 ,22.0 ,22.3 ,23.3 ,21.0 ,175.7 ,14.9 ,15.2 ,25.1 ,3.62 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0072 ,2.09E-05,4.8E+01,1.25E-02,003,21.3 ,31.64 ,ND,""
2017/5/27 11:00,-1309 ,-1713 ,DS,DS,22.9 ,21.4 ,22.9 ,21.7 ,0.27 ,21.5 ,23.0 ,17.9 ,23.2 ,22.8 ,23.2 ,22.8 ,23.1 ,21.7 ,22.8 ,23.3 ,21.9 ,22.0 ,22.4 ,23.3 ,21.1 ,175.7 ,14.9 ,15.2 ,24.9 ,3.59 ,493 ,-,16.61 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0108 ,2.09E-05,4.8E+01,7.53E-03,003,21.4 ,31.40 ,ND,""
2017/5/27 17:00,-1309 ,-1711 ,DS,DS,22.9 ,21.4 ,22.9 ,21.8 ,0.27 ,21.5 ,23.1 ,18.0 ,23.2 ,22.9 ,23.3 ,22.8 ,23.1 ,21.7 ,22.8 ,23.3 ,21.9 ,22.0 ,22.4 ,23.3 ,21.1 ,175.8 ,14.9 ,15.2 ,24.9 ,3.59 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.11E-05,4.8E+01,2.01E-02,003,21.4 ,31.20 ,ND,""
2017/5/27 23:00,-1329 ,-1714 ,DS,DS,23.0 ,21.4 ,22.9 ,21.8 ,0.27 ,21.6 ,23.1 ,18.0 ,23.3 ,22.9 ,23.3 ,22.8 ,23.1 ,21.7 ,22.8 ,23.4 ,21.9 ,22.0 ,22.4 ,23.3 ,21.2 ,175.8 ,14.9 ,15.2 ,24.9 ,3.62 ,493 ,-,16.61 ,-,0.45 ,18.94 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0118 ,2.11E-05,4.8E+01,1.75E-02,003,21.4 ,31.02 ,ND,""
2017/5/28 5:00,-1332 ,-1713 ,DS,DS,23.0 ,21.4 ,23.0 ,21.8 ,0.27 ,21.5 ,23.1 ,18.0 ,23.3 ,22.9 ,23.3 ,22.9 ,23.1 ,21.7 ,22.9 ,23.4 ,21.9 ,22.1 ,22.5 ,23.3 ,21.2 ,175.9 ,14.9 ,15.2 ,24.9 ,3.59 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0107 ,2.10E-05,4.8E+01,1.50E-02,003,21.4 ,30.84 ,ND,""
2017/5/28 11:00,-1336 ,-1714 ,DS,DS,23.1 ,21.5 ,23.0 ,21.9 ,0.27 ,21.6 ,23.1 ,18.0 ,23.3 ,22.9 ,23.3 ,22.9 ,23.1 ,21.7 ,22.9 ,23.4 ,21.9 ,22.1 ,22.5 ,23.4 ,21.2 ,175.9 ,14.9 ,15.2 ,24.9 ,3.59 ,493 ,-,16.61 ,-,0.45 ,20.16 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0097 ,2.10E-05,4.8E+01,5.02E-03,003,21.4 ,30.62 ,ND,""
2017/5/28 17:00,-1330 ,-1713 ,DS,DS,23.1 ,21.5 ,23.0 ,21.9 ,0.26 ,21.6 ,23.1 ,17.9 ,23.3 ,23.0 ,23.3 ,22.9 ,23.2 ,21.8 ,22.9 ,23.5 ,21.9 ,22.1 ,22.5 ,23.4 ,21.2 ,175.9 ,14.9 ,15.2 ,25.0 ,3.57 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0090 ,2.12E-05,4.8E+01,1.75E-02,003,21.5 ,30.31 ,ND,""
2017/5/28 23:00,-1348 ,-1715 ,DS,DS,23.1 ,21.5 ,23.0 ,21.9 ,0.27 ,21.6 ,23.2 ,17.9 ,23.3 ,23.0 ,23.3 ,22.9 ,23.2 ,21.8 ,22.9 ,23.5 ,22.0 ,22.1 ,22.5 ,23.5 ,21.3 ,176.0 ,14.9 ,15.2 ,25.2 ,3.46 ,493 ,-,16.61 ,-,0.45 ,18.84 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.12E-05,4.8E+01,1.75E-02,003,21.5 ,30.07 ,ND,""
2017/5/29 5:00,-1354 ,-1721 ,DS,DS,23.1 ,21.5 ,23.0 ,21.9 ,0.26 ,21.7 ,23.2 ,17.9 ,23.3 ,23.0 ,23.4 ,22.9 ,23.2 ,21.8 ,22.9 ,23.5 ,22.0 ,22.1 ,22.6 ,23.5 ,21.2 ,176.0 ,14.9 ,15.2 ,25.2 ,3.49 ,493 ,-,16.61 ,-,0.45 ,19.03 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.10E-05,4.8E+01,1.75E-02,003,21.5 ,29.78 ,ND,""
2017/5/29 11:00,-1351 ,-1711 ,DS,DS,23.1 ,21.5 ,23.1 ,21.9 ,0.27 ,21.7 ,23.2 ,17.9 ,23.4 ,23.1 ,23.4 ,22.9 ,23.2 ,21.9 ,23.0 ,23.5 ,22.0 ,22.1 ,22.6 ,23.5 ,21.3 ,176.1 ,14.9 ,15.2 ,25.2 ,3.46 ,493 ,-,16.61 ,-,0.45 ,19.22 ,0.00 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0084 ,2.10E-05,4.8E+01,5.02E-03,003,21.5 ,29.45 ,ND,""
2017/5/29 17:00,-1305 ,-1709 ,DS,DS,23.1 ,21.5 ,23.1 ,21.9 ,0.26 ,21.7 ,23.2 ,17.9 ,23.4 ,23.1 ,23.4 ,22.9 ,23.2 ,21.9 ,23.0 ,23.5 ,22.0 ,22.1 ,22.6 ,23.5 ,21.3 ,176.0 ,14.9 ,15.3 ,25.3 ,3.36 ,493 ,-,16.61 ,-,0.45 ,19.41 ,0.02 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0100 ,2.11E-05,4.9E+01,1.25E-02,003,21.5 ,29.34 ,ND,""
2017/5/29 23:00,-1315 ,-1705 ,DS,DS,23.2 ,21.6 ,23.1 ,22.0 ,0.26 ,21.7 ,23.3 ,18.1 ,23.4 ,23.1 ,23.5 ,23.0 ,23.3 ,21.9 ,23.0 ,23.5 ,22.1 ,22.2 ,22.6 ,23.5 ,21.3 ,176.0 ,14.9 ,15.3 ,25.3 ,3.43 ,493 ,-,16.61 ,-,0.45 ,18.66 ,0.03 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0101 ,2.11E-05,4.8E+01,1.25E-02,003,21.5 ,29.27 ,ND,""
2017/5/30 5:00,-1300 ,-1706 ,DS,DS,23.2 ,21.6 ,23.1 ,22.0 ,0.27 ,21.7 ,23.3 ,18.2 ,23.4 ,23.1 ,23.5 ,23.0 ,23.3 ,22.0 ,23.0 ,23.6 ,22.1 ,22.2 ,22.7 ,23.5 ,21.4 ,175.9 ,14.9 ,15.3 ,25.4 ,3.33 ,493 ,-,16.61 ,-,0.45 ,18.66 ,0.02 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0107 ,2.11E-05,4.8E+01,1.00E-02,003,21.7 ,29.13 ,ND,""
2017/5/30 11:00,-1290 ,-1699 ,DS,DS,23.3 ,21.7 ,23.1 ,22.0 ,0.27 ,21.8 ,23.3 ,18.2 ,23.4 ,23.1 ,23.5 ,23.0 ,23.3 ,21.9 ,23.1 ,23.6 ,22.2 ,22.3 ,22.7 ,23.5 ,21.4 ,176.0 ,15.0 ,15.3 ,25.3 ,3.36 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.02 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.11E-05,4.9E+01,1.00E-02,003,21.7 ,28.93 ,ND,""
2017/5/30 17:00,-1264 ,-1703 ,DS,DS,23.3 ,21.7 ,23.2 ,22.0 ,0.27 ,21.8 ,23.3 ,18.2 ,23.5 ,23.2 ,23.5 ,23.1 ,23.3 ,22.0 ,23.1 ,23.7 ,22.2 ,22.3 ,22.7 ,23.6 ,21.4 ,175.8 ,15.0 ,15.3 ,25.3 ,3.36 ,493 ,-,16.61 ,-,0.45 ,19.03 ,0.02 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0101 ,2.11E-05,4.8E+01,7.53E-03,003,21.7 ,28.78 ,ND,""
2017/5/30 23:00,-1275 ,-1708 ,DS,DS,23.3 ,21.7 ,23.2 ,22.1 ,0.27 ,21.8 ,23.4 ,18.2 ,23.5 ,23.2 ,23.5 ,23.1 ,23.4 ,22.0 ,23.1 ,23.7 ,22.2 ,22.3 ,22.7 ,23.6 ,21.5 ,175.8 ,15.0 ,15.3 ,25.5 ,3.26 ,493 ,-,16.61 ,-,0.45 ,18.94 ,0.02 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0093 ,2.10E-05,4.9E+01,1.50E-02,003,21.8 ,28.64 ,ND,""
2017/5/31 5:00,-1268 ,-1707 ,DS,DS,23.3 ,21.7 ,23.3 ,22.1 ,0.27 ,21.9 ,23.4 ,18.3 ,23.5 ,23.2 ,23.6 ,23.1 ,23.4 ,22.0 ,23.1 ,23.7 ,22.2 ,22.4 ,22.8 ,23.7 ,21.5 ,175.8 ,15.0 ,15.3 ,25.7 ,3.33 ,493 ,-,16.61 ,-,0.45 ,19.22 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0089 ,2.10E-05,4.9E+01,1.75E-02,003,21.8 ,28.53 ,ND,""
2017/5/31 11:00,-1262 ,-1701 ,DS,DS,23.3 ,21.8 ,23.3 ,22.1 ,0.27 ,21.9 ,23.4 ,18.4 ,23.6 ,23.3 ,23.6 ,23.1 ,23.4 ,22.0 ,23.1 ,23.7 ,22.2 ,22.4 ,22.8 ,23.7 ,21.5 ,175.8 ,15.0 ,15.3 ,25.8 ,3.23 ,493 ,-,16.61 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0096 ,2.12E-05,4.8E+01,1.00E-02,003,21.9 ,28.36 ,ND,""
2017/5/31 17:00,-1229 ,-1698 ,DS,DS,23.4 ,21.8 ,23.3 ,22.1 ,0.26 ,21.9 ,23.5 ,18.4 ,23.5 ,23.3 ,23.6 ,23.2 ,23.4 ,22.0 ,23.1 ,23.7 ,22.2 ,22.4 ,22.8 ,23.7 ,21.5 ,175.6 ,15.0 ,15.3 ,25.9 ,3.29 ,493 ,-,16.61 ,-,0.45 ,18.75 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.12E-05,4.8E+01,7.53E-03,003,21.9 ,28.29 ,ND,""
2017/5/31 23:00,-1232 ,-1702 ,DS,DS,23.4 ,21.9 ,23.3 ,22.2 ,0.27 ,21.9 ,23.5 ,18.5 ,23.6 ,23.3 ,23.7 ,23.2 ,23.5 ,22.1 ,23.2 ,23.7 ,22.3 ,22.5 ,22.9 ,23.7 ,21.6 ,175.6 ,15.0 ,15.3 ,25.9 ,3.23 ,493 ,-,16.61 ,-,0.45 ,19.13 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0084 ,2.12E-05,4.8E+01,1.25E-02,003,22.0 ,28.21 ,ND,""
2017/6/1 5:00,-1215 ,-1698 ,DS,DS,23.4 ,21.8 ,23.3 ,22.2 ,0.27 ,22.0 ,23.5 ,18.5 ,23.6 ,23.3 ,23.7 ,23.2 ,23.5 ,22.1 ,23.2 ,23.7 ,22.3 ,22.5 ,22.9 ,23.7 ,21.6 ,175.5 ,15.0 ,15.3 ,25.9 ,3.15 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0094 ,2.12E-05,4.8E+01,1.00E-02,003,21.9 ,28.13 ,ND,""
2017/6/1 11:00,-1190 ,-1693 ,DS,DS,23.5 ,21.9 ,23.4 ,22.2 ,0.27 ,22.0 ,23.5 ,18.6 ,23.7 ,23.3 ,23.7 ,23.3 ,23.5 ,22.2 ,23.3 ,23.8 ,22.4 ,22.5 ,22.9 ,23.7 ,21.5 ,175.4 ,15.0 ,15.4 ,25.7 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0084 ,2.11E-05,4.8E+01,1.25E-02,003,22.0 ,28.09 ,ND,""
2017/6/1 17:00,-1373 ,-1690 ,DS,DS,23.5 ,21.9 ,23.4 ,22.3 ,0.27 ,22.0 ,23.5 ,18.6 ,23.7 ,23.4 ,23.7 ,23.3 ,23.6 ,22.2 ,23.3 ,23.8 ,22.3 ,22.5 ,22.9 ,23.7 ,21.5 ,175.2 ,15.0 ,15.4 ,25.6 ,4.03 ,493 ,-,16.33 ,-,0.45 ,18.94 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0107 ,2.11E-05,4.8E+01,2.01E-02,003,22.0 ,27.93 ,ND,""
2017/6/1 23:00,-1387 ,-1688 ,DS,DS,23.5 ,21.9 ,23.4 ,22.3 ,0.26 ,22.0 ,23.5 ,18.7 ,23.7 ,23.4 ,23.8 ,23.3 ,23.5 ,22.2 ,23.3 ,23.8 ,22.4 ,22.6 ,22.9 ,23.8 ,21.5 ,175.0 ,15.0 ,15.4 ,25.4 ,3.96 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.01 ,0.01 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0083 ,2.11E-05,4.8E+01,1.25E-02,003,22.0 ,27.82 ,ND,""
