,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/6/2 5:00,-1391 ,-1684 ,DS,DS,23.5 ,21.9 ,23.5 ,22.3 ,0.27 ,22.0 ,23.6 ,18.7 ,23.7 ,23.4 ,23.8 ,23.3 ,23.6 ,22.3 ,23.3 ,23.8 ,22.5 ,22.5 ,22.9 ,23.8 ,21.6 ,175.0 ,15.0 ,15.4 ,25.3 ,4.03 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.00 ,0.00 ,0.93 ,0.58 ,0.03 ,0.04 ,0.0102 ,2.11E-05,4.8E+01,1.00E-02,003,22.1 ,27.63 ,ND,""
2017/6/2 11:00,-1387 ,-1685 ,DS,DS,23.5 ,21.9 ,23.5 ,22.4 ,0.27 ,22.1 ,23.6 ,18.7 ,23.8 ,23.5 ,23.8 ,23.3 ,23.6 ,22.3 ,23.3 ,23.9 ,22.4 ,22.6 ,22.9 ,23.8 ,21.5 ,174.8 ,15.0 ,15.4 ,25.0 ,4.53 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.00 ,0.00 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0107 ,2.11E-05,4.8E+01,7.53E-03,003,22.1 ,27.46 ,ND,""
2017/6/2 17:00,-1412 ,-1692 ,DS,DS,23.6 ,22.0 ,23.5 ,22.4 ,0.26 ,22.1 ,23.6 ,18.6 ,23.8 ,23.5 ,23.8 ,23.3 ,23.6 ,22.3 ,23.3 ,23.9 ,22.4 ,22.6 ,22.9 ,23.9 ,21.5 ,174.6 ,15.0 ,15.4 ,24.8 ,4.53 ,493 ,-,16.33 ,-,0.45 ,19.31 ,0.01 ,0.01 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0097 ,2.12E-05,4.8E+01,2.01E-02,003,22.1 ,27.12 ,ND,""
2017/6/2 23:00,-1459 ,-1701 ,DS,DS,23.6 ,22.0 ,23.5 ,22.4 ,0.27 ,22.1 ,23.7 ,18.6 ,23.8 ,23.5 ,23.8 ,23.4 ,23.7 ,22.3 ,23.4 ,23.9 ,22.5 ,22.6 ,23.0 ,23.9 ,21.5 ,174.7 ,15.0 ,15.4 ,24.9 ,4.45 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0104 ,2.12E-05,4.8E+01,1.75E-02,003,22.0 ,26.72 ,ND,""
2017/6/3 5:00,-1472 ,-1703 ,DS,DS,23.6 ,22.0 ,23.5 ,22.5 ,0.27 ,22.1 ,23.7 ,18.5 ,23.9 ,23.5 ,23.8 ,23.4 ,23.7 ,22.3 ,23.4 ,23.9 ,22.5 ,22.6 ,23.0 ,23.9 ,21.6 ,174.9 ,15.1 ,15.4 ,25.0 ,4.45 ,493 ,-,16.33 ,-,0.45 ,19.31 ,0.01 ,0.01 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0085 ,2.11E-05,4.8E+01,2.01E-02,003,22.1 ,26.27 ,ND,""
2017/6/3 11:00,-1471 ,-1698 ,DS,DS,23.6 ,22.0 ,23.5 ,22.5 ,0.27 ,22.1 ,23.7 ,18.6 ,23.9 ,23.5 ,23.9 ,23.4 ,23.7 ,22.4 ,23.4 ,23.9 ,22.5 ,22.7 ,23.0 ,23.9 ,21.7 ,175.0 ,15.1 ,15.4 ,25.2 ,4.40 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.01 ,0.01 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0101 ,2.11E-05,4.9E+01,7.53E-03,003,22.1 ,25.93 ,ND,""
2017/6/3 17:00,-1486 ,-1708 ,DS,DS,23.7 ,22.0 ,23.5 ,22.5 ,0.27 ,22.1 ,23.7 ,18.5 ,23.9 ,23.5 ,23.9 ,23.4 ,23.7 ,22.3 ,23.4 ,24.0 ,22.5 ,22.6 ,23.0 ,23.9 ,21.7 ,175.0 ,15.1 ,15.4 ,25.4 ,4.40 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0102 ,2.10E-05,4.8E+01,7.53E-03,003,22.2 ,25.51 ,ND,""
2017/6/3 23:00,-1521 ,-1732 ,DS,DS,23.7 ,22.0 ,23.5 ,22.5 ,0.27 ,22.1 ,23.7 ,18.4 ,23.9 ,23.5 ,23.9 ,23.5 ,23.7 ,22.4 ,23.5 ,24.0 ,22.5 ,22.7 ,23.1 ,24.0 ,21.7 ,175.1 ,15.1 ,15.4 ,25.5 ,4.29 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.02 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0100 ,2.10E-05,4.9E+01,2.51E-02,003,22.2 ,25.09 ,ND,""
2017/6/4 5:00,-1523 ,-1732 ,DS,DS,23.7 ,22.0 ,23.6 ,22.5 ,0.27 ,22.1 ,23.7 ,18.4 ,24.0 ,23.5 ,23.9 ,23.5 ,23.8 ,22.4 ,23.5 ,24.0 ,22.5 ,22.7 ,23.1 ,24.0 ,21.7 ,175.2 ,15.1 ,15.4 ,25.5 ,4.29 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.02 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0091 ,2.11E-05,4.8E+01,1.00E-02,003,22.2 ,24.60 ,ND,""
2017/6/4 11:00,-1523 ,-1733 ,DS,DS,23.7 ,22.1 ,23.6 ,22.5 ,0.27 ,22.2 ,23.7 ,18.3 ,24.0 ,23.6 ,23.9 ,23.5 ,23.8 ,22.4 ,23.5 ,24.0 ,22.6 ,22.8 ,23.1 ,24.0 ,21.7 ,175.3 ,15.1 ,15.4 ,25.5 ,4.22 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0089 ,2.11E-05,4.8E+01,1.75E-02,003,21.0 ,37.39 ,ND,""
2017/6/4 17:00,-1542 ,-1747 ,DS,DS,23.7 ,22.1 ,23.7 ,22.5 ,0.27 ,22.2 ,23.8 ,18.3 ,24.0 ,23.6 ,23.9 ,23.5 ,23.8 ,22.4 ,23.5 ,24.0 ,22.5 ,22.7 ,23.1 ,24.0 ,21.7 ,175.3 ,15.1 ,15.4 ,25.6 ,4.14 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0087 ,2.11E-05,4.8E+01,1.75E-02,003,22.1 ,45.31 ,ND,""
2017/6/4 23:00,-1586 ,-1784 ,DS,DS,23.7 ,22.1 ,23.7 ,22.5 ,0.27 ,22.2 ,23.8 ,18.4 ,24.0 ,23.6 ,24.0 ,23.5 ,23.8 ,22.5 ,23.6 ,24.1 ,22.7 ,22.8 ,23.2 ,24.1 ,21.8 ,175.5 ,15.1 ,15.4 ,25.7 ,4.09 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.02 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0115 ,2.11E-05,4.8E+01,2.51E-03,003,22.1 ,44.93 ,ND,""
2017/6/5 5:00,-1601 ,-1795 ,DS,DS,23.7 ,22.1 ,23.7 ,22.5 ,0.27 ,22.3 ,23.8 ,18.3 ,24.0 ,23.7 ,24.0 ,23.5 ,23.8 ,22.5 ,23.6 ,24.1 ,22.7 ,22.8 ,23.2 ,24.1 ,21.8 ,175.7 ,15.1 ,15.5 ,25.5 ,4.06 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.02 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0094 ,2.11E-05,4.8E+01,1.25E-02,003,22.1 ,44.49 ,ND,""
2017/6/5 11:00,-1609 ,-1806 ,DS,DS,23.8 ,22.1 ,23.7 ,22.5 ,0.27 ,22.2 ,23.8 ,18.4 ,24.1 ,23.7 ,24.0 ,23.5 ,23.9 ,22.5 ,23.6 ,24.1 ,22.6 ,22.8 ,23.2 ,24.1 ,21.8 ,175.9 ,15.1 ,15.5 ,25.4 ,4.03 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0086 ,2.11E-05,4.8E+01,1.00E-02,003,22.2 ,43.99 ,ND,""
2017/6/5 17:00,-1622 ,-1818 ,DS,DS,23.8 ,22.1 ,23.7 ,22.6 ,0.26 ,22.3 ,23.9 ,18.4 ,24.1 ,23.7 ,24.0 ,23.5 ,23.9 ,22.5 ,23.6 ,24.1 ,22.7 ,22.8 ,23.2 ,24.1 ,21.9 ,175.9 ,15.1 ,15.5 ,25.4 ,3.93 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.02 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0100 ,2.13E-05,4.9E+01,1.25E-02,003,22.1 ,43.62 ,ND,""
2017/6/5 23:00,-1670 ,-1854 ,DS,DS,23.8 ,22.2 ,23.7 ,22.6 ,0.27 ,22.3 ,23.9 ,18.4 ,24.1 ,23.7 ,24.1 ,23.6 ,23.9 ,22.6 ,23.7 ,24.2 ,22.8 ,22.9 ,23.3 ,24.1 ,21.9 ,176.2 ,15.2 ,15.5 ,25.3 ,3.96 ,493 ,-,16.33 ,-,0.45 ,19.03 ,0.03 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0102 ,2.13E-05,4.8E+01,1.00E-02,003,22.2 ,43.28 ,ND,""
2017/6/6 5:00,-1686 ,-1863 ,DS,DS,23.8 ,22.2 ,23.8 ,22.6 ,0.27 ,22.3 ,23.9 ,18.3 ,24.1 ,23.7 ,24.1 ,23.6 ,23.9 ,22.6 ,23.7 ,24.2 ,22.7 ,22.9 ,23.3 ,24.1 ,21.9 ,176.3 ,15.2 ,15.5 ,25.1 ,3.93 ,495 ,-,16.36 ,-,0.45 ,19.41 ,0.03 ,0.02 ,0.92 ,0.58 ,0.03 ,0.04 ,0.0092 ,2.12E-05,4.8E+01,1.25E-02,003,22.1 ,42.86 ,ND,""
2017/6/6 11:00,-1682 ,-1865 ,DS,DS,23.8 ,22.2 ,23.8 ,22.6 ,0.27 ,22.3 ,23.9 ,18.3 ,24.1 ,23.7 ,24.1 ,23.7 ,23.9 ,22.6 ,23.7 ,24.2 ,22.7 ,22.9 ,23.3 ,24.1 ,21.9 ,176.5 ,15.2 ,15.5 ,25.0 ,3.90 ,495 ,-,16.36 ,-,0.45 ,18.75 ,0.02 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0091 ,2.12E-05,4.9E+01,1.50E-02,003,22.2 ,42.41 ,ND,""
2017/6/6 17:00,-1658 ,-1844 ,DS,DS,23.8 ,22.2 ,23.8 ,22.7 ,0.26 ,22.3 ,23.9 ,18.4 ,24.2 ,23.7 ,24.1 ,23.6 ,24.0 ,22.6 ,23.7 ,24.2 ,22.7 ,22.9 ,23.3 ,24.2 ,21.9 ,176.5 ,15.2 ,15.5 ,24.9 ,3.83 ,495 ,-,16.36 ,-,0.45 ,19.50 ,0.02 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0096 ,2.12E-05,4.8E+01,1.75E-02,003,22.1 ,42.11 ,ND,""
2017/6/6 23:00,-1654 ,-1844 ,DS,DS,23.9 ,22.2 ,23.8 ,22.7 ,0.26 ,22.3 ,24.0 ,18.4 ,24.2 ,23.8 ,24.1 ,23.7 ,24.0 ,22.9 ,23.7 ,24.2 ,22.8 ,22.9 ,23.3 ,24.2 ,21.9 ,176.5 ,15.2 ,15.5 ,24.9 ,3.80 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.02 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0087 ,2.12E-05,4.9E+01,1.00E-02,003,22.2 ,41.82 ,ND,""
2017/6/7 5:00,-1629 ,-1822 ,DS,DS,23.9 ,22.3 ,23.8 ,22.7 ,0.26 ,22.4 ,24.0 ,18.4 ,24.2 ,23.8 ,24.1 ,23.7 ,24.0 ,22.7 ,23.7 ,24.3 ,22.9 ,23.0 ,23.4 ,24.2 ,22.0 ,176.5 ,15.2 ,15.5 ,24.8 ,3.72 ,495 ,-,16.36 ,-,0.45 ,18.75 ,0.02 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0098 ,2.13E-05,4.9E+01,7.53E-03,003,22.2 ,41.53 ,ND,""
2017/6/7 11:00,-1608 ,-1807 ,DS,DS,23.9 ,22.3 ,23.8 ,22.7 ,0.27 ,22.4 ,24.0 ,18.5 ,24.2 ,23.8 ,24.2 ,23.7 ,24.0 ,22.7 ,23.7 ,24.3 ,22.8 ,22.9 ,23.4 ,24.2 ,22.0 ,176.4 ,15.2 ,15.5 ,24.8 ,3.77 ,495 ,-,16.36 ,-,0.45 ,18.66 ,0.01 ,0.00 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0112 ,2.13E-05,4.8E+01,2.51E-03,003,22.3 ,41.28 ,ND,""
2017/6/7 17:00,-1573 ,-1778 ,DS,DS,24.0 ,22.3 ,23.8 ,22.7 ,0.26 ,22.4 ,24.0 ,18.5 ,24.2 ,23.8 ,24.2 ,23.7 ,24.0 ,22.6 ,23.7 ,24.3 ,22.8 ,22.9 ,23.4 ,24.3 ,22.0 ,176.2 ,15.2 ,15.5 ,24.9 ,3.70 ,493 ,-,16.33 ,-,0.45 ,19.50 ,0.02 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0088 ,2.12E-05,4.8E+01,1.50E-02,003,22.3 ,41.06 ,ND,""
2017/6/7 23:00,-1551 ,-1759 ,DS,DS,24.0 ,22.4 ,23.9 ,22.8 ,0.27 ,22.4 ,24.0 ,18.6 ,24.2 ,23.8 ,24.2 ,23.7 ,24.0 ,22.7 ,23.8 ,24.3 ,22.9 ,22.9 ,23.4 ,24.3 ,22.0 ,176.1 ,15.2 ,15.5 ,25.0 ,3.67 ,493 ,-,16.33 ,-,0.45 ,19.03 ,0.02 ,0.01 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0096 ,2.12E-05,4.9E+01,1.00E-02,003,22.3 ,40.84 ,ND,""
2017/6/8 5:00,-1516 ,-1733 ,DS,DS,24.0 ,22.4 ,23.9 ,22.8 ,0.27 ,22.5 ,24.1 ,18.6 ,24.3 ,23.9 ,24.2 ,23.8 ,24.1 ,22.7 ,23.8 ,24.3 ,22.9 ,23.0 ,23.5 ,24.3 ,22.0 ,176.0 ,15.2 ,15.5 ,25.0 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.84 ,0.01 ,0.02 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0099 ,2.11E-05,4.9E+01,2.01E-02,003,22.4 ,40.62 ,ND,""
2017/6/8 11:00,-1495 ,-1716 ,DS,DS,24.0 ,22.4 ,23.9 ,22.8 ,0.27 ,22.5 ,24.1 ,18.7 ,24.3 ,23.9 ,24.2 ,23.8 ,24.1 ,22.7 ,23.8 ,24.3 ,22.9 ,23.1 ,23.5 ,24.3 ,22.1 ,175.9 ,15.2 ,15.5 ,25.1 ,3.70 ,493 ,-,16.33 ,-,0.45 ,20.16 ,0.05 ,0.05 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0089 ,2.11E-05,4.8E+01,1.25E-02,003,22.4 ,40.42 ,ND,""
2017/6/8 17:00,-1469 ,-1704 ,DS,DS,24.0 ,22.4 ,23.9 ,22.8 ,0.26 ,22.5 ,24.1 ,18.8 ,24.3 ,23.9 ,24.3 ,23.8 ,24.1 ,22.8 ,23.8 ,24.3 ,22.9 ,23.1 ,23.5 ,24.3 ,22.1 ,175.6 ,15.2 ,15.5 ,25.2 ,3.70 ,493 ,-,16.33 ,-,0.45 ,19.69 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0077 ,2.09E-05,4.9E+01,1.50E-02,003,22.4 ,40.28 ,ND,""
2017/6/8 23:00,-1486 ,-1708 ,DS,DS,24.0 ,22.4 ,24.0 ,22.9 ,0.26 ,22.5 ,24.1 ,18.8 ,24.3 ,23.9 ,24.3 ,23.8 ,24.1 ,22.8 ,23.8 ,24.3 ,22.9 ,23.1 ,23.5 ,24.3 ,22.1 ,175.5 ,15.2 ,15.5 ,25.3 ,3.70 ,493 ,-,16.33 ,-,0.45 ,20.06 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0101 ,2.09E-05,4.9E+01,1.50E-02,003,22.5 ,40.10 ,ND,""
2017/6/9 5:00,-1513 ,-1725 ,DS,DS,24.1 ,22.4 ,23.9 ,22.9 ,0.27 ,22.6 ,24.1 ,18.9 ,24.4 ,23.9 ,24.3 ,23.8 ,24.1 ,22.8 ,23.8 ,24.4 ,23.0 ,23.1 ,23.5 ,24.3 ,22.1 ,175.6 ,15.2 ,15.5 ,25.4 ,3.64 ,493 ,-,16.33 ,-,0.45 ,19.97 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0094 ,2.10E-05,4.8E+01,2.51E-03,003,22.4 ,39.88 ,ND,""
2017/6/9 11:00,-1514 ,-1722 ,DS,DS,24.1 ,22.5 ,24.0 ,22.9 ,0.28 ,22.6 ,24.2 ,18.9 ,24.4 ,24.0 ,24.3 ,23.9 ,24.2 ,22.8 ,23.9 ,24.4 ,23.0 ,23.1 ,23.5 ,24.4 ,22.2 ,175.7 ,15.3 ,15.6 ,25.5 ,3.67 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.01 ,0.00 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0089 ,2.10E-05,4.9E+01,1.25E-02,003,22.5 ,39.54 ,ND,""
2017/6/9 17:00,-1484 ,-1706 ,DS,DS,24.1 ,22.5 ,24.0 ,22.9 ,0.27 ,22.6 ,24.2 ,18.9 ,24.4 ,24.0 ,24.3 ,23.9 ,24.2 ,22.8 ,23.9 ,24.4 ,23.0 ,23.1 ,23.5 ,24.4 ,22.2 ,175.6 ,15.3 ,15.6 ,25.6 ,3.59 ,493 ,-,16.33 ,-,0.45 ,19.78 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0095 ,2.10E-05,4.8E+01,7.53E-03,003,22.5 ,39.36 ,ND,""
2017/6/9 23:00,-1478 ,-1703 ,DS,DS,24.1 ,22.5 ,24.0 ,22.9 ,0.27 ,22.6 ,24.2 ,19.0 ,24.4 ,24.0 ,24.3 ,23.9 ,24.2 ,22.9 ,23.9 ,24.4 ,23.0 ,23.1 ,23.6 ,24.4 ,22.2 ,175.6 ,15.3 ,15.6 ,25.7 ,3.54 ,493 ,-,16.33 ,-,0.45 ,19.03 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0078 ,2.10E-05,4.8E+01,1.25E-02,003,22.5 ,39.19 ,ND,""
2017/6/10 5:00,-1471 ,-1701 ,DS,DS,24.1 ,22.5 ,24.1 ,23.0 ,0.26 ,22.7 ,24.2 ,19.0 ,24.4 ,24.0 ,24.3 ,23.9 ,24.2 ,22.9 ,23.9 ,24.4 ,23.0 ,23.3 ,23.6 ,24.3 ,22.2 ,175.4 ,15.3 ,15.6 ,25.7 ,3.57 ,493 ,-,16.33 ,-,0.45 ,19.50 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0080 ,2.11E-05,4.8E+01,2.01E-02,003,22.5 ,38.93 ,ND,""
2017/6/10 11:00,-1448 ,-1689 ,DS,DS,24.1 ,22.5 ,24.0 ,23.0 ,0.27 ,22.7 ,24.2 ,19.0 ,24.5 ,24.0 ,24.3 ,23.9 ,24.2 ,22.9 ,23.9 ,24.4 ,23.0 ,23.2 ,23.6 ,24.4 ,22.2 ,175.4 ,15.3 ,15.6 ,25.8 ,3.57 ,493 ,-,16.33 ,-,0.45 ,19.69 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0091 ,2.11E-05,4.8E+01,1.00E-02,003,22.6 ,38.61 ,ND,""
2017/6/10 17:00,-1452 ,-1700 ,DS,DS,24.2 ,22.6 ,24.1 ,23.1 ,0.25 ,22.7 ,24.2 ,19.1 ,24.5 ,24.0 ,24.4 ,24.0 ,24.3 ,23.0 ,23.9 ,24.5 ,23.0 ,23.3 ,23.7 ,24.5 ,22.3 ,175.3 ,15.3 ,15.7 ,25.9 ,3.57 ,493 ,-,16.33 ,-,0.45 ,19.41 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0097 ,2.10E-05,4.9E+01,1.50E-02,003,22.7 ,38.50 ,ND,""
2017/6/10 23:00,-1480 ,-1696 ,DS,DS,24.2 ,22.6 ,24.1 ,23.1 ,0.28 ,22.7 ,24.2 ,19.0 ,24.5 ,24.1 ,24.4 ,24.0 ,24.3 ,22.9 ,24.0 ,24.5 ,23.1 ,23.3 ,23.7 ,24.4 ,22.3 ,175.3 ,15.3 ,15.7 ,25.9 ,3.57 ,493 ,-,16.33 ,-,0.45 ,18.84 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0095 ,2.10E-05,4.9E+01,7.53E-03,003,22.6 ,38.13 ,ND,""
2017/6/11 5:00,-1487 ,-1709 ,DS,DS,24.2 ,22.6 ,24.1 ,23.1 ,0.27 ,22.7 ,24.3 ,18.9 ,24.5 ,24.1 ,24.4 ,24.0 ,24.3 ,23.0 ,24.0 ,24.5 ,23.1 ,23.3 ,23.7 ,24.5 ,22.3 ,175.3 ,15.3 ,15.7 ,25.9 ,3.54 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.03 ,0.0097 ,2.10E-05,4.8E+01,1.75E-02,003,22.6 ,37.63 ,ND,""
2017/6/11 11:00,-1480 ,-1700 ,DS,DS,24.2 ,22.6 ,24.1 ,23.1 ,0.28 ,22.7 ,24.3 ,18.8 ,24.6 ,24.1 ,24.4 ,24.0 ,24.3 ,23.1 ,24.1 ,24.5 ,23.1 ,23.3 ,23.7 ,24.5 ,22.3 ,175.4 ,15.3 ,15.6 ,25.9 ,3.46 ,493 ,-,16.33 ,-,0.45 ,19.50 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0090 ,2.10E-05,4.9E+01,5.02E-03,003,22.7 ,37.14 ,ND,""
2017/6/11 17:00,-1475 ,-1700 ,DS,DS,24.2 ,22.6 ,24.1 ,23.1 ,0.27 ,22.8 ,24.3 ,18.9 ,24.6 ,24.1 ,24.4 ,24.0 ,24.3 ,23.1 ,24.0 ,24.5 ,23.1 ,23.3 ,23.7 ,24.5 ,22.4 ,175.4 ,15.3 ,15.7 ,26.0 ,3.49 ,493 ,-,16.33 ,-,0.45 ,20.53 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0110 ,2.09E-05,4.9E+01,1.50E-02,003,22.7 ,36.81 ,ND,""
2017/6/11 23:00,-1497 ,-1711 ,DS,DS,24.3 ,22.6 ,24.2 ,23.1 ,0.28 ,22.8 ,24.3 ,18.9 ,24.6 ,24.1 ,24.5 ,24.0 ,24.4 ,23.0 ,24.1 ,24.6 ,23.1 ,23.3 ,23.8 ,24.5 ,22.3 ,175.5 ,15.4 ,15.7 ,26.1 ,3.36 ,493 ,-,16.33 ,-,0.45 ,19.59 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0090 ,2.09E-05,4.8E+01,1.00E-02,003,22.7 ,36.55 ,ND,""
2017/6/12 5:00,-1510 ,-1713 ,DS,DS,24.3 ,22.6 ,24.2 ,23.2 ,0.27 ,22.8 ,24.4 ,18.9 ,24.6 ,24.1 ,24.5 ,24.1 ,24.4 ,23.0 ,24.1 ,24.6 ,23.1 ,23.3 ,23.8 ,24.5 ,22.3 ,175.5 ,15.4 ,15.7 ,26.1 ,3.33 ,493 ,-,16.33 ,-,0.45 ,19.78 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0081 ,2.10E-05,4.8E+01,1.00E-02,003,22.7 ,36.18 ,ND,""
2017/6/12 11:00,-1529 ,-1720 ,DS,DS,24.3 ,22.7 ,24.2 ,23.2 ,0.27 ,22.8 ,24.4 ,19.0 ,24.6 ,24.2 ,24.5 ,24.1 ,24.4 ,23.1 ,24.1 ,24.6 ,23.2 ,23.3 ,23.8 ,24.6 ,22.4 ,175.7 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,19.88 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0119 ,2.10E-05,4.8E+01,1.00E-02,003,22.7 ,35.77 ,ND,""
2017/6/12 17:00,-1538 ,-1722 ,DS,DS,24.3 ,22.7 ,24.2 ,23.2 ,0.27 ,22.8 ,24.4 ,19.0 ,24.6 ,24.2 ,24.5 ,24.1 ,24.4 ,23.1 ,24.1 ,24.6 ,23.2 ,23.3 ,23.8 ,24.6 ,22.4 ,175.9 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0091 ,2.09E-05,4.9E+01,1.50E-02,003,22.7 ,35.43 ,ND,""
2017/6/12 23:00,-1572 ,-1745 ,DS,DS,24.3 ,22.7 ,24.2 ,23.2 ,0.27 ,22.8 ,24.4 ,19.0 ,24.6 ,24.2 ,24.5 ,24.1 ,24.4 ,23.1 ,24.1 ,24.6 ,23.2 ,23.4 ,23.8 ,24.6 ,22.4 ,176.0 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,19.78 ,0.04 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0094 ,2.09E-05,4.8E+01,2.26E-02,003,22.8 ,35.15 ,ND,""
2017/6/13 5:00,-1588 ,-1754 ,DS,DS,24.4 ,22.7 ,24.3 ,23.2 ,0.27 ,22.9 ,24.4 ,18.9 ,24.6 ,24.2 ,24.6 ,24.1 ,24.4 ,23.4 ,24.2 ,24.7 ,23.2 ,23.4 ,23.8 ,24.6 ,22.4 ,176.0 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,19.50 ,0.04 ,0.03 ,0.92 ,0.57 ,0.03 ,0.04 ,0.0115 ,2.11E-05,4.9E+01,1.75E-02,003,22.8 ,34.72 ,ND,""
2017/6/13 11:00,-1583 ,-1751 ,DS,DS,24.4 ,22.7 ,24.3 ,23.2 ,0.27 ,22.9 ,24.4 ,18.9 ,24.7 ,24.2 ,24.6 ,24.2 ,24.5 ,23.1 ,24.2 ,24.7 ,23.2 ,23.4 ,23.9 ,24.7 ,22.4 ,176.2 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,19.50 ,0.04 ,0.03 ,0.92 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.09E-05,4.8E+01,1.50E-02,003,22.8 ,34.24 ,ND,""
2017/6/13 17:00,-1557 ,-1731 ,DS,DS,24.4 ,22.7 ,24.3 ,23.3 ,0.27 ,22.9 ,24.4 ,19.0 ,24.7 ,24.3 ,24.6 ,24.2 ,24.5 ,23.1 ,24.2 ,24.7 ,23.3 ,23.4 ,23.9 ,24.7 ,22.4 ,176.1 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,18.66 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.9E+01,1.00E-02,003,22.8 ,33.90 ,ND,""
2017/6/13 23:00,-1538 ,-1718 ,DS,DS,24.4 ,22.8 ,24.3 ,23.3 ,0.28 ,22.9 ,24.5 ,19.0 ,24.7 ,24.3 ,24.6 ,24.2 ,24.5 ,23.1 ,24.2 ,24.7 ,23.3 ,23.4 ,23.9 ,24.7 ,22.5 ,176.1 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,19.78 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.03 ,0.0095 ,2.10E-05,4.8E+01,2.51E-03,003,22.8 ,33.60 ,ND,""
2017/6/14 5:00,-1533 ,-1712 ,DS,DS,24.4 ,22.8 ,24.4 ,23.3 ,0.28 ,22.9 ,24.5 ,19.0 ,24.7 ,24.3 ,24.6 ,24.2 ,24.5 ,23.2 ,24.2 ,24.7 ,23.3 ,23.5 ,23.9 ,24.7 ,22.5 ,176.0 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,19.41 ,0.03 ,0.03 ,0.92 ,0.57 ,0.03 ,0.03 ,0.0086 ,2.09E-05,4.8E+01,2.01E-02,003,22.8 ,33.29 ,ND,""
2017/6/14 11:00,-1517 ,-1705 ,DS,DS,24.4 ,22.8 ,24.4 ,23.3 ,0.28 ,22.9 ,24.5 ,19.1 ,24.7 ,24.3 ,24.6 ,24.2 ,24.5 ,23.1 ,24.2 ,24.7 ,23.3 ,23.5 ,23.9 ,24.7 ,22.5 ,176.0 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0088 ,2.09E-05,4.9E+01,7.53E-03,003,22.8 ,32.98 ,ND,""
2017/6/14 17:00,-1495 ,-1702 ,DS,DS,24.5 ,22.8 ,24.4 ,23.3 ,0.27 ,22.9 ,24.6 ,19.2 ,24.7 ,24.3 ,24.7 ,24.2 ,24.5 ,23.2 ,24.2 ,24.7 ,23.3 ,23.5 ,23.9 ,24.7 ,22.5 ,175.9 ,15.4 ,15.7 ,-,-,493 ,-,16.33 ,-,0.45 ,19.88 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.12E-05,4.9E+01,1.25E-02,003,22.8 ,32.70 ,ND,""
2017/6/14 23:00,-1509 ,-1703 ,DS,DS,24.4 ,22.8 ,24.4 ,23.3 ,0.27 ,22.9 ,24.5 ,19.2 ,24.7 ,24.3 ,24.7 ,24.2 ,24.6 ,23.2 ,24.3 ,24.7 ,23.3 ,23.5 ,24.0 ,24.7 ,22.6 ,175.9 ,15.4 ,15.8 ,-,-,493 ,-,16.33 ,-,0.45 ,20.06 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.12E-05,4.9E+01,1.50E-02,003,22.8 ,32.47 ,ND,""
2017/6/15 5:00,-1505 ,-1706 ,DS,DS,24.5 ,22.9 ,24.4 ,23.3 ,0.27 ,22.9 ,24.5 ,19.2 ,24.7 ,24.3 ,24.7 ,24.2 ,24.6 ,23.2 ,24.3 ,24.7 ,23.4 ,23.5 ,24.0 ,24.7 ,22.5 ,175.8 ,15.4 ,15.8 ,-,-,493 ,-,16.33 ,-,0.45 ,19.03 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0108 ,2.13E-05,4.9E+01,5.02E-03,003,22.9 ,32.19 ,ND,""
2017/6/15 11:00,-1494 ,-1699 ,DS,DS,24.5 ,22.9 ,24.5 ,23.3 ,0.27 ,23.0 ,24.6 ,19.2 ,24.8 ,24.4 ,24.7 ,24.3 ,24.6 ,23.3 ,24.3 ,24.8 ,23.4 ,23.6 ,24.0 ,24.8 ,22.6 ,175.8 ,15.4 ,15.8 ,-,-,493 ,-,16.33 ,-,0.45 ,19.97 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.13E-05,4.9E+01,2.01E-02,003,22.9 ,31.88 ,ND,""
2017/6/15 17:00,-1472 ,-1698 ,DS,DS,24.5 ,22.9 ,24.4 ,23.4 ,0.27 ,23.0 ,24.6 ,19.3 ,24.8 ,24.4 ,24.7 ,24.3 ,24.6 ,23.3 ,24.3 ,24.8 ,23.4 ,23.6 ,24.0 ,24.8 ,22.6 ,175.7 ,15.5 ,15.8 ,-,-,493 ,-,16.33 ,-,0.45 ,19.59 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0095 ,2.14E-05,4.8E+01,1.25E-02,003,22.8 ,31.66 ,ND,""
2017/6/15 23:00,-1473 ,-1698 ,DS,DS,24.5 ,22.9 ,24.4 ,23.4 ,0.28 ,23.0 ,24.6 ,19.3 ,24.8 ,24.4 ,24.7 ,24.3 ,24.6 ,23.3 ,24.3 ,24.8 ,23.4 ,23.6 ,24.0 ,24.8 ,22.6 ,175.7 ,15.5 ,15.8 ,-,-,493 ,-,16.33 ,-,0.45 ,19.41 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0107 ,2.14E-05,4.9E+01,1.00E-02,003,22.9 ,31.51 ,ND,""
2017/6/16 5:00,-1459 ,-1694 ,DS,DS,24.6 ,22.9 ,24.5 ,23.4 ,0.27 ,23.1 ,24.6 ,19.4 ,24.8 ,24.4 ,24.7 ,24.3 ,24.6 ,23.3 ,24.3 ,24.8 ,23.5 ,23.7 ,24.1 ,24.8 ,22.7 ,175.6 ,15.5 ,15.8 ,-,-,493 ,-,16.33 ,-,0.45 ,19.31 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.13E-05,4.8E+01,7.53E-03,003,22.9 ,31.33 ,ND,""
2017/6/16 11:00,-1461 ,-1698 ,DS,DS,24.6 ,22.9 ,24.5 ,23.4 ,0.27 ,23.1 ,24.7 ,19.4 ,24.8 ,24.4 ,24.8 ,24.3 ,24.7 ,23.3 ,24.4 ,24.9 ,23.5 ,23.7 ,24.1 ,24.9 ,22.7 ,175.6 ,15.5 ,15.8 ,-,-,493 ,-,16.33 ,-,0.45 ,18.75 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.13E-05,4.9E+01,5.02E-03,003,23.0 ,31.08 ,ND,""
2017/6/16 17:00,-1472 ,-1699 ,DS,DS,24.6 ,23.0 ,24.5 ,23.5 ,0.26 ,23.1 ,24.7 ,19.4 ,24.9 ,24.5 ,24.8 ,24.4 ,24.7 ,23.3 ,24.4 ,24.9 ,23.5 ,23.7 ,24.1 ,24.8 ,22.7 ,175.6 ,15.5 ,15.8 ,31.4 ,3.89 ,493 ,-,16.33 ,-,0.45 ,19.31 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.13E-05,4.9E+01,1.25E-02,003,23.0 ,30.92 ,ND,""
2017/6/16 23:00,-1499 ,-1713 ,DS,DS,24.6 ,23.0 ,24.5 ,23.5 ,0.27 ,23.1 ,24.7 ,19.4 ,24.9 ,24.5 ,24.8 ,24.4 ,24.7 ,23.3 ,24.4 ,24.9 ,23.5 ,23.7 ,24.1 ,24.9 ,22.6 ,175.7 ,15.5 ,15.9 ,31.0 ,4.10 ,493 ,-,16.33 ,-,0.45 ,19.69 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0103 ,2.13E-05,4.8E+01,1.00E-02,003,23.0 ,30.70 ,ND,""
2017/6/17 5:00,-1521 ,-1712 ,DS,DS,24.6 ,23.0 ,24.5 ,23.5 ,0.26 ,23.1 ,24.7 ,19.3 ,24.9 ,24.5 ,24.8 ,24.4 ,24.7 ,23.3 ,24.4 ,24.9 ,23.7 ,23.7 ,24.1 ,24.9 ,22.6 ,175.7 ,15.5 ,15.9 ,30.4 ,4.00 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0098 ,2.11E-05,4.8E+01,2.01E-02,003,23.0 ,30.37 ,ND,""
2017/6/17 11:00,-1529 ,-1717 ,DS,DS,24.7 ,23.0 ,24.6 ,23.5 ,0.27 ,23.1 ,24.7 ,19.4 ,24.9 ,24.5 ,24.9 ,24.4 ,24.7 ,23.4 ,24.4 ,24.9 ,23.5 ,23.7 ,24.2 ,24.9 ,22.7 ,175.9 ,15.5 ,15.9 ,29.8 ,3.89 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.11E-05,4.8E+01,1.25E-02,003,23.0 ,30.02 ,ND,""
2017/6/17 17:00,-1527 ,-1716 ,DS,DS,24.7 ,23.0 ,24.6 ,23.5 ,0.28 ,23.1 ,24.7 ,19.4 ,24.9 ,24.5 ,24.9 ,24.4 ,24.7 ,23.4 ,24.4 ,24.9 ,23.5 ,23.7 ,24.2 ,24.9 ,22.7 ,176.0 ,15.5 ,15.9 ,29.3 ,3.87 ,493 ,-,16.33 ,-,0.45 ,19.03 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0085 ,2.12E-05,4.8E+01,1.25E-02,003,23.0 ,29.75 ,ND,""
2017/6/17 23:00,-1546 ,-1720 ,DS,DS,24.7 ,23.1 ,24.6 ,23.5 ,0.28 ,23.2 ,24.8 ,19.4 ,24.9 ,24.6 ,24.9 ,24.5 ,24.7 ,23.4 ,24.5 ,24.9 ,23.6 ,23.8 ,24.2 ,24.9 ,22.7 ,176.0 ,15.5 ,15.9 ,29.0 ,3.76 ,493 ,-,16.33 ,-,0.45 ,19.50 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0078 ,2.12E-05,4.9E+01,2.51E-03,003,23.1 ,29.51 ,ND,""
2017/6/18 5:00,-1547 ,-1720 ,DS,DS,24.7 ,23.1 ,24.6 ,23.5 ,0.28 ,23.2 ,24.8 ,19.4 ,24.9 ,24.6 ,24.9 ,24.5 ,24.7 ,23.4 ,24.5 ,24.9 ,23.6 ,23.8 ,24.2 ,24.9 ,22.7 ,176.1 ,15.6 ,15.9 ,28.7 ,3.66 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0088 ,2.10E-05,4.8E+01,2.26E-02,003,23.0 ,29.18 ,ND,""
2017/6/18 11:00,-1540 ,-1715 ,DS,DS,24.7 ,23.1 ,24.7 ,23.5 ,0.28 ,23.2 ,24.8 ,19.4 ,24.9 ,24.6 ,24.9 ,24.5 ,24.8 ,23.5 ,24.5 ,25.0 ,23.7 ,23.8 ,24.2 ,25.0 ,22.8 ,176.2 ,15.5 ,15.9 ,28.3 ,3.63 ,493 ,-,16.33 ,-,0.45 ,20.06 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.10E-05,4.8E+01,1.25E-02,003,23.1 ,28.88 ,ND,""
2017/6/18 17:00,-1521 ,-1709 ,DS,DS,24.7 ,23.1 ,24.7 ,23.5 ,0.28 ,23.2 ,24.8 ,19.5 ,25.0 ,24.6 ,24.9 ,24.5 ,24.8 ,23.6 ,24.5 ,25.0 ,23.6 ,23.8 ,24.2 ,25.0 ,22.8 ,176.1 ,15.5 ,15.9 ,27.9 ,3.60 ,493 ,-,16.33 ,-,0.45 ,19.41 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0105 ,2.12E-05,4.9E+01,7.53E-03,003,23.2 ,28.64 ,ND,""
2017/6/18 23:00,-1505 ,-1702 ,DS,DS,24.7 ,23.1 ,24.7 ,23.6 ,0.27 ,23.2 ,24.8 ,19.5 ,25.0 ,24.6 ,24.9 ,24.5 ,24.8 ,23.5 ,24.6 ,25.1 ,23.6 ,23.8 ,24.3 ,25.0 ,22.8 ,176.0 ,15.6 ,15.9 ,27.7 ,3.50 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0078 ,2.12E-05,4.8E+01,7.53E-03,003,23.2 ,28.43 ,ND,""
2017/6/19 5:00,-1479 ,-1698 ,DS,DS,24.8 ,23.1 ,24.7 ,23.6 ,0.28 ,23.3 ,24.8 ,19.6 ,25.0 ,24.6 ,25.1 ,24.5 ,24.8 ,23.5 ,24.6 ,25.1 ,23.7 ,23.9 ,24.3 ,25.0 ,22.9 ,175.9 ,15.6 ,15.9 ,27.5 ,3.63 ,493 ,-,16.33 ,-,0.45 ,19.41 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.11E-05,4.9E+01,7.53E-03,003,23.2 ,28.18 ,ND,""
2017/6/19 11:00,-1471 ,-1700 ,DS,DS,24.8 ,23.2 ,24.7 ,23.7 ,0.27 ,23.3 ,24.9 ,19.6 ,25.0 ,24.6 ,25.0 ,24.5 ,24.9 ,23.5 ,24.6 ,25.1 ,23.7 ,23.9 ,24.3 ,25.1 ,22.9 ,175.9 ,15.6 ,15.9 ,27.2 ,3.84 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0095 ,2.11E-05,4.8E+01,1.25E-02,003,23.2 ,27.57 ,ND,""
2017/6/19 17:00,-1471 ,-1700 ,DS,DS,24.8 ,23.1 ,24.7 ,23.6 ,0.28 ,23.3 ,24.9 ,19.6 ,25.0 ,24.7 ,25.1 ,24.6 ,24.9 ,23.6 ,24.6 ,25.1 ,23.7 ,23.9 ,24.3 ,25.1 ,22.9 ,175.8 ,15.6 ,15.9 ,27.0 ,3.76 ,493 ,-,16.33 ,-,0.45 ,20.06 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0101 ,2.11E-05,4.8E+01,7.53E-03,003,23.1 ,27.23 ,ND,""
2017/6/19 23:00,-1503 ,-1709 ,DS,DS,24.8 ,23.2 ,24.7 ,23.6 ,0.28 ,23.3 ,24.9 ,19.6 ,25.1 ,24.7 ,25.1 ,24.6 ,24.9 ,23.6 ,24.6 ,25.1 ,23.7 ,24.0 ,24.3 ,25.0 ,22.9 ,175.9 ,15.6 ,15.9 ,26.9 ,3.73 ,493 ,-,16.33 ,-,0.45 ,19.31 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0103 ,2.11E-05,4.8E+01,1.00E-02,003,23.2 ,26.88 ,ND,""
2017/6/20 5:00,-1519 ,-1709 ,DS,DS,24.9 ,23.2 ,24.7 ,23.6 ,0.28 ,23.3 ,24.9 ,19.5 ,25.1 ,24.7 ,25.1 ,24.6 ,24.9 ,23.6 ,24.6 ,25.1 ,23.8 ,23.9 ,24.3 ,25.1 ,22.9 ,175.9 ,15.6 ,15.9 ,26.7 ,3.63 ,493 ,-,16.33 ,-,0.45 ,19.78 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0098 ,2.10E-05,4.8E+01,1.00E-02,003,23.1 ,26.50 ,ND,""
2017/6/20 11:00,-1525 ,-1709 ,DS,DS,24.9 ,23.2 ,24.8 ,23.7 ,0.28 ,23.3 ,24.9 ,19.5 ,25.1 ,24.7 ,25.1 ,24.6 ,24.9 ,23.6 ,24.7 ,25.1 ,23.8 ,23.9 ,24.4 ,25.2 ,22.9 ,176.0 ,15.6 ,15.9 ,26.5 ,3.66 ,493 ,-,16.33 ,-,0.45 ,19.50 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.10E-05,4.9E+01,1.00E-02,003,23.1 ,26.12 ,ND,""
2017/6/20 17:00,-1498 ,-1704 ,DS,DS,24.9 ,23.2 ,24.8 ,23.7 ,0.28 ,23.3 ,24.9 ,19.5 ,25.1 ,24.7 ,25.2 ,24.7 ,24.9 ,23.6 ,24.7 ,25.1 ,23.7 ,24.0 ,24.3 ,25.1 ,22.9 ,176.0 ,15.6 ,15.9 ,26.5 ,3.63 ,493 ,-,16.33 ,-,0.45 ,19.69 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0112 ,2.10E-05,4.8E+01,1.50E-02,003,23.1 ,25.89 ,ND,""
2017/6/20 23:00,-1506 ,-1710 ,DS,DS,24.9 ,23.3 ,24.8 ,23.7 ,0.27 ,23.3 ,25.0 ,19.6 ,25.1 ,24.7 ,25.2 ,24.7 ,24.9 ,23.7 ,24.7 ,25.2 ,23.8 ,24.0 ,24.3 ,25.2 ,22.9 ,176.0 ,15.6 ,16.0 ,26.5 ,3.63 ,493 ,-,16.33 ,-,0.45 ,19.41 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.10E-05,4.8E+01,1.25E-02,003,23.2 ,25.72 ,ND,""
2017/6/21 5:00,-1502 ,-1701 ,DS,DS,24.9 ,23.3 ,24.8 ,23.7 ,0.28 ,23.4 ,25.0 ,19.7 ,25.1 ,24.8 ,25.2 ,24.7 ,25.0 ,23.7 ,24.7 ,25.2 ,23.8 ,24.0 ,24.3 ,25.2 ,23.0 ,176.0 ,15.7 ,16.0 ,26.5 ,3.50 ,493 ,-,16.33 ,-,0.45 ,19.22 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.08E-05,4.8E+01,ND,003,23.2 ,25.53 ,ND,""
2017/6/21 11:00,-1486 ,-1696 ,DS,DS,24.9 ,23.3 ,24.8 ,23.7 ,0.28 ,23.3 ,25.0 ,19.7 ,25.2 ,24.8 ,25.2 ,24.7 ,25.0 ,23.7 ,24.7 ,25.2 ,23.8 ,24.0 ,24.4 ,25.2 ,23.0 ,176.0 ,15.7 ,16.0 ,26.5 ,3.60 ,493 ,-,16.33 ,-,0.45 ,19.22 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0088 ,2.08E-05,4.9E+01,2.51E-03,003,23.2 ,25.34 ,ND,""
2017/6/21 17:00,-1381 ,-1688 ,DS,DS,25.0 ,23.3 ,24.8 ,23.7 ,0.28 ,23.4 ,25.1 ,19.7 ,25.2 ,24.8 ,25.3 ,24.7 ,25.0 ,23.7 ,24.7 ,25.2 ,23.8 ,24.0 ,24.4 ,25.3 ,23.0 ,175.7 ,15.7 ,16.0 ,26.5 ,4.13 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0077 ,2.09E-05,4.8E+01,1.25E-02,003,23.3 ,25.24 ,ND,""
2017/6/21 23:00,-1356 ,-1688 ,DS,DS,25.0 ,23.3 ,24.9 ,23.8 ,0.27 ,23.4 ,25.1 ,19.8 ,25.2 ,24.8 ,25.3 ,24.7 ,25.1 ,23.7 ,24.7 ,25.3 ,23.8 ,24.0 ,24.4 ,25.3 ,22.9 ,175.3 ,15.7 ,16.0 ,26.5 ,4.57 ,493 ,-,16.33 ,-,0.45 ,19.69 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0108 ,2.09E-05,4.8E+01,7.53E-03,003,23.3 ,25.16 ,ND,""
2017/6/22 5:00,-1397 ,-1700 ,DS,DS,25.0 ,23.3 ,24.9 ,23.8 ,0.28 ,23.5 ,25.1 ,19.9 ,25.3 ,24.9 ,25.3 ,24.8 ,25.1 ,23.7 ,24.8 ,25.3 ,23.9 ,24.1 ,24.5 ,25.3 ,22.9 ,175.2 ,15.7 ,16.0 ,26.6 ,4.46 ,493 ,-,16.33 ,-,0.45 ,19.22 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0097 ,2.09E-05,4.9E+01,1.75E-02,003,23.3 ,24.92 ,ND,""
2017/6/22 11:00,-1424 ,-1701 ,DS,DS,25.0 ,23.4 ,24.9 ,23.8 ,0.28 ,23.5 ,25.1 ,19.8 ,25.3 ,24.9 ,25.3 ,24.8 ,25.1 ,23.8 ,24.8 ,25.3 ,23.9 ,24.1 ,24.5 ,25.3 ,22.9 ,175.3 ,15.7 ,16.0 ,26.8 ,4.67 ,493 ,-,16.33 ,-,0.45 ,19.59 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0110 ,2.09E-05,4.8E+01,1.50E-02,003,23.3 ,24.58 ,ND,""
2017/6/22 17:00,-1435 ,-1703 ,DS,DS,25.0 ,23.4 ,24.9 ,23.8 ,0.28 ,23.5 ,25.1 ,19.8 ,25.3 ,24.9 ,25.3 ,24.8 ,25.1 ,23.8 ,24.8 ,25.3 ,23.9 ,24.1 ,24.5 ,25.3 ,23.0 ,175.4 ,15.7 ,16.0 ,27.2 ,4.85 ,493 ,-,16.33 ,-,0.45 ,19.31 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0110 ,2.10E-05,4.8E+01,7.53E-03,003,23.4 ,24.26 ,ND,""
2017/6/22 23:00,-1446 ,-1708 ,DS,DS,25.1 ,23.4 ,24.9 ,23.8 ,0.28 ,23.5 ,25.1 ,19.9 ,25.3 ,24.9 ,25.3 ,24.8 ,25.1 ,23.9 ,24.8 ,25.3 ,23.9 ,24.1 ,24.5 ,25.3 ,23.0 ,175.6 ,15.7 ,16.0 ,27.4 ,5.06 ,493 ,-,16.33 ,-,0.45 ,18.94 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0090 ,2.10E-05,4.8E+01,7.53E-03,003,23.4 ,24.11 ,ND,""
2017/6/23 5:00,-1452 ,-1710 ,DS,DS,25.1 ,23.4 ,25.0 ,23.9 ,0.28 ,23.5 ,25.1 ,20.0 ,25.3 ,24.9 ,25.3 ,24.9 ,25.1 ,23.8 ,24.9 ,25.3 ,23.9 ,24.1 ,24.5 ,25.3 ,23.1 ,175.6 ,15.7 ,16.0 ,27.5 ,5.09 ,492 ,-,16.32 ,-,0.45 ,19.88 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.09E-05,4.8E+01,7.53E-03,003,23.5 ,23.89 ,ND,""
2017/6/23 11:00,-1448 ,-1709 ,DS,DS,25.1 ,23.4 ,24.9 ,23.8 ,0.28 ,23.5 ,25.2 ,19.9 ,25.3 ,24.9 ,25.3 ,24.8 ,25.1 ,23.8 ,24.9 ,25.3 ,23.9 ,24.2 ,24.5 ,25.3 ,23.1 ,175.7 ,15.7 ,16.0 ,27.5 ,5.03 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0078 ,2.09E-05,4.8E+01,7.53E-03,003,23.5 ,25.40 ,ND,""
2017/6/23 17:00,-1431 ,-1703 ,DS,DS,25.1 ,23.4 ,25.0 ,23.9 ,0.28 ,23.5 ,25.2 ,20.0 ,25.3 ,24.9 ,25.4 ,24.9 ,25.1 ,23.8 ,24.9 ,25.3 ,23.9 ,24.1 ,24.5 ,25.3 ,23.1 ,175.6 ,15.7 ,16.0 ,27.6 ,5.03 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.02 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0103 ,2.09E-05,4.8E+01,1.75E-02,003,23.5 ,45.25 ,ND,""
2017/6/23 23:00,-1424 ,-1700 ,DS,DS,25.1 ,23.5 ,25.0 ,23.9 ,0.28 ,23.5 ,25.2 ,20.0 ,25.4 ,25.0 ,25.4 ,24.9 ,25.2 ,23.8 ,24.9 ,25.4 ,24.0 ,24.2 ,24.6 ,25.4 ,23.1 ,175.6 ,15.7 ,16.0 ,27.6 ,5.03 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0099 ,2.09E-05,4.8E+01,1.00E-02,003,23.5 ,45.19 ,ND,""
2017/6/24 5:00,-1422 ,-1698 ,DS,DS,25.2 ,23.5 ,25.0 ,23.9 ,0.27 ,23.5 ,25.2 ,20.0 ,25.4 ,25.0 ,25.4 ,24.9 ,25.2 ,23.9 ,24.9 ,25.4 ,24.0 ,24.2 ,24.6 ,25.4 ,23.1 ,175.5 ,15.7 ,16.0 ,27.7 ,5.00 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.10E-05,4.8E+01,1.75E-02,003,23.6 ,45.08 ,ND,""
2017/6/24 11:00,-1412 ,-1698 ,DS,DS,25.2 ,23.5 ,25.1 ,23.9 ,0.28 ,23.5 ,25.3 ,20.0 ,25.4 ,25.0 ,25.4 ,24.9 ,25.3 ,23.9 ,24.9 ,25.4 ,24.1 ,24.3 ,24.6 ,25.4 ,23.2 ,175.5 ,15.8 ,16.1 ,27.6 ,5.00 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0071 ,2.10E-05,4.8E+01,1.00E-02,003,23.6 ,44.98 ,ND,""
2017/6/24 17:00,-1390 ,-1695 ,DS,DS,25.2 ,23.5 ,25.1 ,23.9 ,0.28 ,23.6 ,25.3 ,20.1 ,25.4 ,25.0 ,25.4 ,24.9 ,25.3 ,23.9 ,24.9 ,25.4 ,24.0 ,24.3 ,24.6 ,25.4 ,23.2 ,175.4 ,15.8 ,16.1 ,27.7 ,4.90 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.10E-05,4.8E+01,1.25E-02,003,23.8 ,44.89 ,ND,""
2017/6/24 23:00,-1382 ,-1690 ,DS,DS,25.2 ,23.6 ,25.1 ,24.0 ,0.28 ,23.6 ,25.3 ,20.2 ,25.4 ,25.1 ,25.5 ,25.0 ,25.3 ,24.1 ,25.0 ,25.5 ,24.1 ,24.3 ,24.7 ,25.5 ,23.3 ,175.4 ,15.8 ,16.1 ,27.8 ,5.00 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.10E-05,4.9E+01,2.51E-02,003,23.8 ,44.87 ,ND,""
2017/6/25 5:00,-1356 ,-1686 ,DS,DS,25.2 ,23.6 ,25.1 ,24.0 ,0.28 ,23.7 ,25.3 ,20.2 ,25.5 ,25.1 ,25.5 ,25.0 ,25.3 ,23.9 ,25.0 ,25.5 ,24.1 ,24.3 ,24.7 ,25.5 ,23.3 ,175.3 ,15.8 ,16.1 ,27.9 ,4.87 ,492 ,-,16.32 ,-,0.45 ,19.59 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0081 ,2.11E-05,4.8E+01,1.25E-02,003,23.8 ,44.82 ,ND,""
2017/6/25 11:00,-1341 ,-1686 ,DS,DS,25.3 ,23.6 ,25.1 ,24.0 ,0.27 ,23.7 ,25.3 ,20.3 ,25.5 ,25.1 ,25.5 ,25.0 ,25.3 ,23.9 ,25.0 ,25.5 ,24.1 ,24.4 ,24.7 ,25.5 ,23.3 ,175.3 ,15.8 ,16.1 ,27.9 ,4.98 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0105 ,2.11E-05,4.8E+01,2.51E-03,003,23.9 ,44.75 ,ND,""
2017/6/25 17:00,-1320 ,-1686 ,DS,DS,25.3 ,23.6 ,25.1 ,24.0 ,0.28 ,23.7 ,25.3 ,20.3 ,25.5 ,25.1 ,25.5 ,25.0 ,25.3 ,23.9 ,25.0 ,25.5 ,24.1 ,24.4 ,24.7 ,25.5 ,23.3 ,175.1 ,15.8 ,16.2 ,28.0 ,4.87 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.01 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.11E-05,4.8E+01,1.00E-02,003,23.9 ,44.68 ,ND,""
2017/6/25 23:00,-1339 ,-1694 ,DS,DS,25.3 ,23.7 ,25.2 ,24.0 ,0.28 ,23.7 ,25.3 ,20.3 ,25.5 ,25.1 ,25.5 ,25.1 ,25.4 ,24.0 ,25.1 ,25.5 ,24.1 ,24.4 ,24.7 ,25.5 ,23.4 ,175.1 ,15.8 ,16.1 ,28.0 ,4.87 ,492 ,-,16.32 ,-,0.45 ,19.41 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0099 ,2.11E-05,4.8E+01,7.53E-03,003,24.0 ,44.68 ,ND,""
2017/6/26 5:00,-1357 ,-1697 ,DS,DS,25.3 ,23.7 ,25.2 ,24.1 ,0.27 ,23.8 ,25.4 ,20.3 ,25.5 ,25.2 ,25.6 ,25.1 ,25.4 ,24.0 ,25.1 ,25.6 ,24.2 ,24.4 ,24.7 ,25.6 ,23.4 ,175.1 ,15.8 ,16.2 ,28.0 ,4.85 ,492 ,-,16.32 ,-,0.45 ,19.50 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.09E-05,4.8E+01,1.50E-02,003,24.0 ,44.56 ,ND,""
2017/6/26 11:00,-1382 ,-1699 ,DS,DS,25.3 ,23.7 ,25.2 ,24.1 ,0.28 ,23.8 ,25.4 ,20.4 ,25.5 ,25.2 ,25.6 ,25.1 ,25.4 ,24.0 ,25.1 ,25.6 ,24.2 ,24.4 ,24.8 ,25.6 ,23.4 ,175.3 ,15.9 ,16.2 ,28.0 ,4.77 ,492 ,-,16.32 ,-,0.45 ,19.59 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.09E-05,4.8E+01,7.53E-03,003,24.1 ,44.27 ,ND,""
2017/6/26 17:00,-1391 ,-1707 ,DS,DS,25.4 ,23.7 ,25.3 ,24.1 ,0.27 ,23.8 ,25.4 ,20.4 ,25.6 ,25.2 ,25.6 ,25.1 ,25.4 ,24.1 ,25.1 ,25.6 ,24.2 ,24.5 ,24.8 ,25.6 ,23.4 ,175.3 ,15.9 ,16.2 ,28.1 ,4.74 ,492 ,-,16.32 ,-,0.45 ,18.75 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0105 ,2.11E-05,4.8E+01,7.53E-03,003,24.1 ,44.11 ,ND,""
2017/6/26 23:00,-1428 ,-1718 ,DS,DS,25.4 ,23.7 ,25.3 ,24.2 ,0.28 ,23.8 ,25.4 ,20.4 ,25.6 ,25.2 ,25.6 ,25.1 ,25.4 ,24.1 ,25.1 ,25.7 ,24.2 ,24.5 ,24.8 ,25.6 ,23.5 ,175.5 ,15.9 ,16.2 ,28.1 ,4.77 ,492 ,-,16.32 ,-,0.45 ,19.22 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0082 ,2.11E-05,4.8E+01,1.50E-02,003,24.1 ,44.00 ,ND,""
2017/6/27 5:00,-1437 ,-1724 ,DS,DS,25.4 ,23.7 ,25.3 ,24.2 ,0.28 ,23.8 ,25.5 ,20.4 ,25.6 ,25.3 ,25.7 ,25.1 ,25.5 ,24.1 ,25.2 ,25.6 ,24.2 ,24.5 ,24.9 ,25.7 ,23.5 ,175.6 ,15.9 ,16.2 ,28.0 ,4.74 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.03 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.10E-05,4.8E+01,7.53E-03,003,24.1 ,43.84 ,ND,""
2017/6/27 11:00,-1455 ,-1735 ,DS,DS,25.4 ,23.7 ,25.3 ,24.2 ,0.27 ,23.8 ,25.5 ,20.4 ,25.6 ,25.3 ,25.6 ,25.1 ,25.5 ,24.1 ,25.2 ,25.7 ,24.3 ,24.6 ,24.9 ,25.7 ,23.5 ,175.7 ,15.9 ,16.2 ,28.0 ,4.74 ,492 ,-,16.32 ,-,0.45 ,19.88 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.10E-05,4.8E+01,1.75E-02,003,24.2 ,43.60 ,ND,""
2017/6/27 17:00,-1450 ,-1731 ,DS,DS,25.4 ,23.8 ,25.3 ,24.2 ,0.27 ,23.9 ,25.5 ,20.5 ,25.7 ,25.3 ,25.7 ,25.2 ,25.5 ,24.1 ,25.2 ,25.7 ,24.3 ,24.6 ,25.0 ,25.7 ,23.5 ,175.9 ,15.9 ,16.2 ,28.0 ,4.64 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0090 ,2.10E-05,4.8E+01,2.01E-02,003,24.2 ,43.37 ,ND,""
2017/6/27 23:00,-1454 ,-1737 ,DS,DS,25.4 ,23.8 ,25.3 ,24.2 ,0.28 ,23.9 ,25.6 ,20.5 ,25.7 ,25.3 ,25.7 ,25.2 ,25.5 ,24.1 ,25.2 ,25.7 ,24.3 ,24.6 ,25.0 ,25.7 ,23.5 ,175.9 ,15.9 ,16.2 ,27.9 ,4.64 ,492 ,-,16.32 ,-,0.45 ,19.22 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.12E-05,4.8E+01,1.25E-02,003,24.3 ,43.19 ,ND,""
2017/6/28 5:00,-1451 ,-1733 ,DS,DS,25.4 ,23.8 ,25.4 ,24.3 ,0.27 ,23.9 ,25.6 ,20.4 ,25.7 ,25.3 ,25.7 ,25.2 ,25.5 ,24.3 ,25.3 ,25.7 ,24.3 ,24.6 ,25.0 ,25.7 ,23.6 ,176.0 ,15.9 ,16.2 ,27.9 ,4.51 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0097 ,2.12E-05,4.8E+01,1.75E-02,003,24.3 ,42.97 ,ND,""
2017/6/28 11:00,-1456 ,-1733 ,DS,DS,25.5 ,23.8 ,25.4 ,24.3 ,0.28 ,23.9 ,25.6 ,20.5 ,25.8 ,25.3 ,25.7 ,25.2 ,25.6 ,24.2 ,25.3 ,25.8 ,24.4 ,24.6 ,25.1 ,25.8 ,23.6 ,176.0 ,15.9 ,16.2 ,27.8 ,4.48 ,492 ,-,16.32 ,-,0.45 ,19.22 ,0.03 ,0.03 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.8E+01,1.25E-02,003,24.3 ,42.78 ,ND,""
2017/6/28 17:00,-1447 ,-1727 ,DS,DS,25.5 ,23.9 ,25.4 ,24.3 ,0.27 ,24.0 ,25.6 ,20.5 ,25.8 ,25.4 ,25.8 ,25.2 ,25.6 ,24.2 ,25.3 ,25.8 ,24.4 ,24.7 ,25.1 ,25.8 ,23.5 ,176.0 ,15.9 ,16.2 ,27.8 ,4.51 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.8E+01,1.00E-02,003,24.4 ,42.58 ,ND,""
2017/6/28 23:00,-1458 ,-1735 ,DS,DS,25.5 ,23.9 ,25.4 ,24.3 ,0.27 ,24.0 ,25.6 ,20.5 ,25.8 ,25.4 ,25.8 ,25.3 ,25.6 ,24.2 ,25.3 ,25.8 ,24.4 ,24.7 ,25.1 ,25.8 ,23.6 ,176.0 ,15.9 ,16.2 ,27.7 ,4.51 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.11E-05,4.8E+01,1.75E-02,003,24.4 ,42.23 ,ND,""
2017/6/29 5:00,-1465 ,-1740 ,DS,DS,25.5 ,23.9 ,25.4 ,24.4 ,0.28 ,24.0 ,25.7 ,20.5 ,25.8 ,25.4 ,25.8 ,25.3 ,25.6 ,24.3 ,25.3 ,25.8 ,24.4 ,24.8 ,25.1 ,25.8 ,23.6 ,176.0 ,15.9 ,16.3 ,27.7 ,4.41 ,492 ,-,16.32 ,-,0.45 ,19.41 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.11E-05,4.8E+01,1.00E-02,003,24.5 ,42.08 ,ND,""
2017/6/29 11:00,-1459 ,-1737 ,DS,DS,25.6 ,23.9 ,25.4 ,24.4 ,0.27 ,24.1 ,25.7 ,20.5 ,25.8 ,25.4 ,25.8 ,25.3 ,25.6 ,24.3 ,25.3 ,25.8 ,24.5 ,24.8 ,25.1 ,25.7 ,23.7 ,176.1 ,15.9 ,16.3 ,27.7 ,4.35 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.11E-05,4.8E+01,2.26E-02,003,24.5 ,41.86 ,ND,""
2017/6/29 17:00,-1441 ,-1723 ,DS,DS,25.6 ,24.0 ,25.5 ,24.4 ,0.27 ,24.0 ,25.7 ,20.6 ,25.8 ,25.5 ,25.9 ,25.3 ,25.6 ,24.3 ,25.3 ,25.8 ,24.4 ,24.8 ,25.1 ,25.9 ,23.7 ,176.0 ,15.9 ,16.3 ,27.6 ,4.35 ,492 ,-,16.32 ,-,0.45 ,19.50 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0078 ,2.11E-05,4.8E+01,1.00E-02,003,24.5 ,41.67 ,ND,""
2017/6/29 23:00,-1439 ,-1723 ,DS,DS,25.6 ,24.0 ,25.5 ,24.4 ,0.27 ,24.1 ,25.7 ,20.6 ,25.9 ,25.5 ,25.9 ,25.3 ,25.7 ,24.3 ,25.4 ,25.9 ,24.5 ,24.8 ,25.2 ,25.9 ,23.7 ,176.0 ,16.0 ,16.3 ,27.6 ,4.41 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.11E-05,4.8E+01,1.75E-02,003,24.6 ,41.46 ,ND,""
2017/6/30 5:00,-1429 ,-1719 ,DS,DS,25.6 ,24.0 ,25.5 ,24.4 ,0.28 ,24.1 ,25.7 ,20.6 ,25.9 ,25.5 ,25.9 ,25.3 ,25.7 ,24.3 ,25.4 ,25.9 ,24.5 ,24.8 ,25.1 ,25.9 ,23.7 ,176.0 ,16.0 ,16.3 ,27.5 ,4.30 ,492 ,-,16.32 ,-,0.45 ,19.22 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.12E-05,4.8E+01,5.02E-03,003,24.5 ,41.32 ,ND,""
2017/6/30 11:00,-1407 ,-1701 ,DS,DS,25.7 ,24.0 ,25.6 ,24.5 ,0.28 ,24.1 ,25.7 ,20.7 ,25.9 ,25.5 ,25.9 ,25.4 ,25.7 ,24.3 ,25.4 ,25.9 ,24.9 ,24.9 ,25.2 ,25.9 ,23.7 ,175.9 ,16.0 ,16.3 ,27.5 ,4.28 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.12E-05,4.8E+01,1.75E-02,003,24.6 ,41.16 ,ND,""
2017/6/30 17:00,-1369 ,-1688 ,DS,DS,25.7 ,24.0 ,25.6 ,24.5 ,0.28 ,24.1 ,25.8 ,20.7 ,25.9 ,25.5 ,25.9 ,25.4 ,25.8 ,24.4 ,25.4 ,25.9 ,25.1 ,24.9 ,25.2 ,25.9 ,23.7 ,175.7 ,16.0 ,16.3 ,27.7 ,4.25 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.02 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.10E-05,4.8E+01,2.26E-02,003,24.7 ,41.06 ,ND,""
2017/6/30 23:00,-1367 ,-1690 ,DS,DS,25.7 ,24.1 ,25.5 ,24.5 ,0.28 ,24.1 ,25.8 ,20.7 ,26.0 ,25.5 ,26.0 ,25.4 ,25.8 ,24.4 ,25.4 ,25.9 ,24.6 ,24.9 ,25.3 ,25.9 ,23.8 ,175.6 ,16.0 ,16.3 ,27.8 ,4.25 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0088 ,2.10E-05,4.8E+01,1.75E-02,003,24.8 ,40.97 ,ND,""
2017/7/1 5:00,-1348 ,-1692 ,DS,DS,25.8 ,24.1 ,25.6 ,24.6 ,0.28 ,24.2 ,25.8 ,20.8 ,25.9 ,25.6 ,26.0 ,25.4 ,25.8 ,24.4 ,25.4 ,25.9 ,24.6 ,24.9 ,25.3 ,25.9 ,23.8 ,175.5 ,16.0 ,16.3 ,28.0 ,4.28 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0091 ,2.14E-05,4.8E+01,2.51E-02,003,24.7 ,40.91 ,ND,""
2017/7/1 11:00,-1347 ,-1698 ,DS,DS,25.8 ,24.1 ,25.6 ,24.6 ,0.28 ,24.2 ,25.8 ,20.8 ,26.0 ,25.6 ,26.0 ,25.4 ,25.8 ,24.4 ,25.5 ,26.0 ,24.7 ,24.9 ,25.3 ,26.0 ,23.9 ,175.5 ,16.0 ,16.4 ,28.3 ,4.28 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.14E-05,4.8E+01,1.00E-02,003,24.8 ,40.85 ,ND,""
2017/7/1 17:00,-1332 ,-1692 ,DS,DS,25.8 ,24.1 ,25.6 ,24.6 ,0.28 ,24.2 ,25.8 ,20.9 ,26.0 ,25.6 ,26.0 ,25.5 ,25.8 ,24.5 ,25.5 ,26.0 ,24.6 ,24.9 ,25.3 ,26.0 ,23.9 ,175.4 ,16.0 ,16.4 ,28.6 ,4.28 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0086 ,2.11E-05,4.8E+01,2.51E-03,003,24.9 ,40.77 ,ND,""
2017/7/1 23:00,-1347 ,-1690 ,DS,DS,25.8 ,24.2 ,25.6 ,24.6 ,0.28 ,24.3 ,25.8 ,20.9 ,26.0 ,25.6 ,26.0 ,25.5 ,25.8 ,24.5 ,25.5 ,26.0 ,24.6 ,24.9 ,25.3 ,26.0 ,23.9 ,175.4 ,16.0 ,16.4 ,28.8 ,4.28 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.11E-05,4.8E+01,1.50E-02,003,25.0 ,40.64 ,ND,""
2017/7/2 5:00,-1350 ,-1694 ,DS,DS,25.9 ,24.3 ,25.7 ,24.7 ,0.28 ,24.3 ,25.8 ,21.0 ,26.0 ,25.7 ,26.0 ,25.5 ,25.8 ,24.5 ,25.5 ,26.0 ,24.7 ,25.0 ,25.3 ,26.1 ,24.0 ,175.4 ,16.0 ,16.4 ,28.9 ,4.61 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.11E-05,4.8E+01,1.50E-02,003,25.0 ,40.63 ,ND,""
2017/7/2 11:00,-1347 ,-1688 ,DS,DS,25.8 ,24.2 ,25.7 ,24.7 ,0.28 ,24.3 ,25.8 ,21.0 ,26.0 ,25.7 ,26.1 ,25.5 ,25.9 ,24.5 ,25.5 ,26.0 ,24.7 ,25.0 ,25.3 ,26.1 ,24.0 ,175.5 ,16.0 ,16.4 ,29.0 ,4.61 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.02 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0107 ,2.11E-05,4.8E+01,2.51E-03,003,25.1 ,40.52 ,ND,""
2017/7/2 17:00,-1338 ,-1693 ,DS,DS,25.9 ,24.3 ,25.7 ,24.7 ,0.27 ,24.3 ,25.9 ,21.1 ,26.1 ,25.7 ,26.1 ,25.6 ,25.9 ,24.6 ,25.6 ,26.1 ,24.7 ,25.1 ,25.4 ,26.1 ,24.0 ,175.4 ,16.0 ,16.4 ,29.5 ,4.64 ,492 ,-,16.32 ,-,0.45 ,19.97 ,0.02 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0074 ,2.11E-05,4.8E+01,7.53E-03,003,25.0 ,40.44 ,ND,""
2017/7/2 23:00,-1354 ,-1694 ,DS,DS,25.9 ,24.3 ,25.7 ,24.7 ,0.27 ,24.4 ,25.9 ,21.1 ,26.1 ,25.7 ,26.1 ,25.6 ,25.9 ,24.6 ,25.6 ,26.1 ,24.8 ,25.1 ,25.4 ,26.1 ,24.0 ,175.5 ,16.0 ,16.4 ,29.7 ,4.64 ,492 ,-,16.32 ,-,0.45 ,18.09 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0106 ,2.11E-05,4.8E+01,1.75E-02,003,25.2 ,40.45 ,ND,""
2017/7/3 5:00,-1345 ,-1692 ,DS,DS,25.9 ,24.3 ,25.8 ,24.7 ,0.28 ,24.4 ,25.9 ,21.2 ,26.1 ,25.7 ,26.1 ,25.6 ,25.9 ,24.6 ,25.6 ,26.1 ,24.8 ,25.1 ,25.5 ,26.1 ,24.1 ,175.6 ,16.1 ,16.4 ,29.9 ,4.67 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0095 ,2.09E-05,4.8E+01,7.53E-03,003,25.3 ,40.45 ,ND,""
2017/7/3 11:00,-1328 ,-1687 ,DS,DS,26.0 ,24.4 ,25.8 ,24.7 ,0.28 ,24.4 ,25.9 ,21.2 ,26.1 ,25.8 ,26.2 ,25.6 ,26.0 ,24.6 ,25.7 ,26.2 ,24.8 ,25.1 ,25.5 ,26.2 ,24.1 ,175.6 ,16.1 ,16.4 ,29.9 ,4.98 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.01 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.09E-05,4.8E+01,7.53E-03,003,25.3 ,40.45 ,ND,""
2017/7/3 17:00,-1287 ,-1683 ,DS,DS,26.0 ,24.4 ,25.8 ,24.8 ,0.27 ,24.5 ,26.0 ,21.3 ,26.2 ,25.8 ,26.2 ,25.7 ,26.0 ,24.7 ,25.7 ,26.2 ,24.8 ,25.2 ,25.5 ,26.2 ,24.1 ,175.3 ,16.1 ,16.4 ,29.9 ,4.74 ,495 ,-,16.36 ,-,0.45 ,18.94 ,0.01 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0085 ,2.08E-05,4.8E+01,7.53E-03,003,25.2 ,39.06 ,ND,""
2017/7/3 23:00,-1291 ,-1684 ,DS,DS,26.0 ,24.4 ,25.9 ,24.8 ,0.28 ,24.5 ,26.0 ,21.3 ,26.2 ,25.8 ,26.2 ,25.7 ,26.0 ,24.7 ,25.7 ,26.2 ,24.9 ,25.2 ,25.6 ,26.2 ,24.1 ,175.2 ,16.1 ,16.4 ,30.0 ,4.74 ,495 ,-,16.36 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.08E-05,4.8E+01,7.53E-03,003,25.3 ,39.04 ,ND,""
2017/7/4 5:00,-1304 ,-1695 ,DS,DS,26.1 ,24.5 ,25.9 ,24.8 ,0.28 ,24.5 ,26.0 ,21.4 ,26.2 ,25.9 ,26.3 ,25.7 ,26.0 ,24.7 ,25.7 ,26.2 ,24.9 ,25.3 ,25.6 ,26.2 ,24.2 ,175.3 ,16.1 ,16.4 ,30.1 ,4.72 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.02 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.08E-05,4.8E+01,1.25E-02,003,25.3 ,39.00 ,ND,""
2017/7/4 11:00,-1318 ,-1687 ,DS,DS,26.1 ,24.5 ,25.9 ,24.9 ,0.28 ,24.6 ,26.1 ,21.4 ,26.2 ,25.9 ,26.3 ,25.7 ,26.1 ,24.7 ,25.8 ,26.3 ,24.9 ,25.3 ,25.7 ,26.2 ,24.2 ,175.3 ,16.1 ,16.5 ,30.2 ,4.74 ,492 ,-,16.32 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,1.00E-02,003,-,66.97 ,ND,""
2017/7/4 17:00,-1311 ,-1690 ,DS,DS,26.1 ,24.5 ,26.0 ,24.9 ,0.27 ,24.6 ,26.1 ,21.4 ,26.3 ,25.9 ,26.4 ,25.8 ,26.1 ,24.8 ,25.8 ,26.3 ,24.9 ,25.3 ,25.7 ,26.3 ,24.2 ,175.3 ,16.1 ,16.5 ,30.2 ,4.74 ,492 ,-,16.32 ,-,0.45 ,19.50 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.11E-05,4.8E+01,7.53E-03,003,-,66.97 ,ND,""
2017/7/4 23:00,-1302 ,-1681 ,DS,DS,26.1 ,24.5 ,26.0 ,24.9 ,0.28 ,24.6 ,26.2 ,21.5 ,26.3 ,26.0 ,26.4 ,25.8 ,26.1 ,24.8 ,25.8 ,26.4 ,25.0 ,25.3 ,25.7 ,26.3 ,24.3 ,175.3 ,16.2 ,16.5 ,30.2 ,4.82 ,492 ,-,16.32 ,-,0.45 ,18.75 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.11E-05,4.8E+01,7.53E-03,003,-,66.99 ,ND,""
2017/7/5 5:00,-1291 ,-1690 ,DS,DS,26.2 ,24.6 ,26.0 ,24.9 ,0.27 ,24.6 ,26.2 ,21.5 ,26.3 ,26.0 ,26.4 ,25.8 ,26.2 ,24.9 ,25.9 ,26.4 ,25.0 ,25.4 ,25.7 ,26.3 ,24.3 ,175.3 ,16.2 ,16.5 ,30.1 ,4.74 ,492 ,-,16.32 ,-,0.45 ,18.75 ,0.01 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0107 ,2.08E-05,4.8E+01,1.50E-02,003,-,67.03 ,ND,""
2017/7/5 11:00,-1316 ,-1696 ,DS,DS,26.2 ,24.6 ,26.0 ,25.0 ,0.29 ,24.6 ,26.2 ,21.5 ,26.3 ,26.0 ,26.4 ,25.9 ,26.2 ,24.9 ,25.9 ,26.4 ,25.1 ,25.4 ,25.7 ,26.4 ,24.3 ,175.3 ,16.2 ,16.5 ,30.0 ,4.74 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0081 ,2.08E-05,4.8E+01,5.02E-03,003,-,67.04 ,ND,""
2017/7/5 17:00,-1327 ,-1700 ,DS,DS,26.3 ,24.7 ,26.1 ,25.0 ,0.30 ,24.7 ,26.2 ,21.5 ,26.4 ,26.1 ,26.5 ,25.9 ,26.2 ,24.9 ,25.9 ,26.4 ,25.0 ,25.4 ,25.8 ,26.4 ,24.3 ,175.3 ,16.2 ,16.5 ,30.0 ,4.77 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0105 ,2.07E-05,4.8E+01,1.25E-02,003,-,66.99 ,ND,""
2017/7/5 23:00,-1355 ,-1694 ,DS,DS,26.2 ,24.7 ,26.1 ,25.1 ,0.31 ,24.7 ,26.3 ,21.5 ,26.4 ,26.1 ,26.5 ,25.9 ,26.3 ,25.0 ,26.0 ,26.4 ,25.1 ,25.5 ,25.8 ,26.4 ,24.4 ,175.5 ,16.2 ,16.5 ,29.9 ,4.74 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.02 ,0.02 ,0.91 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.07E-05,4.8E+01,1.75E-02,003,-,67.02 ,ND,""
2017/7/6 5:00,-1364 ,-1696 ,DS,DS,26.3 ,24.7 ,26.1 ,25.1 ,0.29 ,24.7 ,26.3 ,21.5 ,26.4 ,26.1 ,26.5 ,26.0 ,26.3 ,24.9 ,26.0 ,26.5 ,25.1 ,25.5 ,25.8 ,26.4 ,24.4 ,175.6 ,16.2 ,16.5 ,29.8 ,4.64 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.02 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0104 ,2.09E-05,4.8E+01,2.01E-02,003,-,67.01 ,ND,""
2017/7/6 11:00,-1369 ,-1695 ,DS,DS,26.3 ,24.7 ,26.1 ,25.1 ,0.27 ,24.7 ,26.3 ,21.5 ,26.4 ,26.1 ,26.6 ,26.0 ,26.3 ,24.9 ,26.0 ,26.5 ,25.1 ,25.5 ,25.9 ,26.5 ,24.4 ,175.7 ,16.2 ,16.6 ,29.8 ,4.61 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.02 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.09E-05,4.8E+01,1.75E-02,003,-,66.96 ,ND,""
2017/7/6 17:00,-1344 ,-1692 ,DS,DS,26.4 ,24.7 ,26.2 ,25.1 ,0.26 ,24.7 ,26.4 ,21.6 ,26.5 ,26.2 ,26.6 ,26.0 ,26.3 ,25.0 ,26.1 ,26.6 ,25.1 ,25.5 ,25.9 ,26.5 ,24.5 ,175.7 ,16.2 ,16.6 ,29.9 ,4.61 ,492 ,-,16.32 ,-,0.45 ,19.41 ,0.02 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.09E-05,4.8E+01,1.00E-02,003,-,66.95 ,ND,""
2017/7/6 23:00,-1351 ,-1692 ,DS,DS,26.4 ,24.8 ,26.2 ,25.1 ,0.28 ,24.8 ,26.4 ,21.7 ,26.5 ,26.2 ,26.6 ,26.0 ,26.4 ,25.0 ,26.1 ,26.6 ,25.1 ,25.6 ,25.9 ,26.6 ,24.5 ,175.7 ,16.2 ,16.6 ,29.9 ,4.54 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.02 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0088 ,2.09E-05,4.8E+01,5.02E-03,003,-,66.94 ,ND,""
2017/7/7 5:00,-1348 ,-1690 ,DS,DS,26.4 ,24.8 ,26.3 ,25.1 ,0.27 ,24.8 ,26.4 ,21.7 ,26.6 ,26.2 ,26.6 ,26.1 ,26.4 ,25.1 ,26.1 ,26.6 ,25.3 ,25.6 ,25.9 ,26.5 ,24.5 ,175.7 ,16.2 ,16.6 ,29.9 ,4.51 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.02 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.11E-05,4.8E+01,1.00E-02,003,-,66.96 ,ND,""
2017/7/7 11:00,-1351 ,-1690 ,DS,DS,26.4 ,24.8 ,26.3 ,25.2 ,0.27 ,24.8 ,26.4 ,21.7 ,26.6 ,26.3 ,26.7 ,26.1 ,26.4 ,25.1 ,26.1 ,26.6 ,25.3 ,25.6 ,26.0 ,26.6 ,24.5 ,175.8 ,16.3 ,16.6 ,30.0 ,4.51 ,492 ,-,16.32 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0110 ,2.11E-05,4.8E+01,2.51E-03,003,-,66.93 ,ND,""
2017/7/7 17:00,-1330 ,-1689 ,DS,DS,26.4 ,24.9 ,26.3 ,25.2 ,0.26 ,24.9 ,26.4 ,21.8 ,26.6 ,26.3 ,26.7 ,26.1 ,26.4 ,25.1 ,26.1 ,26.6 ,25.2 ,25.7 ,26.0 ,26.6 ,24.6 ,175.7 ,16.3 ,16.6 ,30.1 ,4.48 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0098 ,2.12E-05,4.8E+01,1.25E-02,003,-,66.92 ,ND,""
2017/7/7 23:00,-1329 ,-1694 ,DS,DS,26.6 ,24.9 ,26.3 ,25.3 ,0.27 ,24.9 ,26.5 ,21.8 ,26.6 ,26.3 ,26.7 ,26.1 ,26.5 ,25.1 ,26.2 ,26.7 ,25.8 ,26.0 ,26.0 ,26.6 ,24.6 ,175.7 ,16.3 ,16.6 ,30.1 ,4.41 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0074 ,2.12E-05,4.8E+01,1.00E-02,003,-,66.94 ,ND,""
2017/7/8 5:00,-1328 ,-1694 ,DS,DS,26.6 ,24.9 ,26.4 ,25.3 ,0.27 ,24.9 ,26.5 ,21.9 ,26.7 ,26.4 ,26.8 ,26.2 ,26.5 ,25.2 ,26.2 ,26.7 ,25.8 ,26.0 ,26.1 ,26.7 ,24.7 ,175.7 ,16.3 ,16.6 ,30.1 ,4.41 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.02 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.10E-05,4.8E+01,1.75E-02,003,-,66.95 ,ND,""
2017/7/8 11:00,-1341 ,-1692 ,DS,DS,26.6 ,24.9 ,26.4 ,25.4 ,0.27 ,24.9 ,26.6 ,21.9 ,26.8 ,26.4 ,26.8 ,26.2 ,26.6 ,25.3 ,26.3 ,26.8 ,26.0 ,26.1 ,26.1 ,26.8 ,24.7 ,175.7 ,16.3 ,16.7 ,30.2 ,4.38 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.10E-05,4.8E+01,1.50E-02,003,-,66.93 ,ND,""
2017/7/8 17:00,-1317 ,-1688 ,DS,DS,26.6 ,25.0 ,26.5 ,25.4 ,0.26 ,25.0 ,26.6 ,21.9 ,26.8 ,26.4 ,26.9 ,26.3 ,26.6 ,25.3 ,26.3 ,26.8 ,26.0 ,26.2 ,26.2 ,26.8 ,24.7 ,175.7 ,16.3 ,16.7 ,30.4 ,4.38 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0122 ,2.11E-05,4.8E+01,1.75E-02,003,-,66.91 ,ND,""
2017/7/8 23:00,-1322 ,-1691 ,DS,DS,26.7 ,25.1 ,26.6 ,25.4 ,0.26 ,25.0 ,26.7 ,22.0 ,26.8 ,26.5 ,26.9 ,26.3 ,26.7 ,25.3 ,26.4 ,26.9 ,26.1 ,26.2 ,26.2 ,26.8 ,24.7 ,175.6 ,16.3 ,16.7 ,30.5 ,4.25 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0079 ,2.11E-05,4.8E+01,1.50E-02,003,-,66.93 ,ND,""
2017/7/9 5:00,-1318 ,-1691 ,DS,DS,26.8 ,25.1 ,26.6 ,25.5 ,0.26 ,25.1 ,26.7 ,22.0 ,26.9 ,26.5 ,26.9 ,26.4 ,26.7 ,25.4 ,26.4 ,26.9 ,26.1 ,26.3 ,26.2 ,26.9 ,24.8 ,175.7 ,16.4 ,16.7 ,30.5 ,4.28 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.10E-05,4.8E+01,7.53E-03,003,-,66.93 ,ND,""
2017/7/9 11:00,-1320 ,-1690 ,DS,DS,26.8 ,25.1 ,26.6 ,25.5 ,0.25 ,25.1 ,26.8 ,22.1 ,26.9 ,26.6 ,27.0 ,26.4 ,26.7 ,25.4 ,26.4 ,26.9 ,26.1 ,26.3 ,26.3 ,27.0 ,24.9 ,175.7 ,16.4 ,16.7 ,30.6 ,4.12 ,492 ,-,16.32 ,-,0.45 ,18.09 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.8E+01,2.01E-02,003,-,66.92 ,ND,""
2017/7/9 17:00,-1296 ,-1686 ,DS,DS,26.8 ,25.1 ,26.6 ,25.6 ,0.24 ,25.1 ,26.8 ,22.1 ,27.0 ,26.6 ,27.0 ,26.5 ,26.8 ,25.4 ,26.5 ,27.0 ,26.1 ,26.3 ,26.3 ,27.0 ,24.9 ,175.6 ,16.4 ,16.7 ,30.9 ,4.12 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0086 ,2.10E-05,4.8E+01,5.02E-03,003,-,66.90 ,ND,""
2017/7/9 23:00,-1305 ,-1691 ,DS,DS,26.9 ,25.2 ,26.7 ,25.6 ,0.24 ,25.2 ,26.8 ,22.2 ,27.1 ,26.7 ,27.1 ,26.6 ,26.8 ,25.5 ,26.5 ,27.0 ,26.2 ,26.4 ,26.4 ,27.0 ,24.9 ,175.6 ,16.4 ,16.7 ,30.9 ,4.04 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.8E+01,7.53E-03,003,-,66.91 ,ND,""
