,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/7/10 5:00,-1296 ,-1688 ,DS,DS,26.9 ,25.3 ,26.8 ,25.7 ,0.24 ,25.3 ,26.9 ,22.2 ,27.1 ,26.7 ,27.1 ,26.6 ,26.9 ,25.5 ,26.6 ,27.1 ,26.3 ,26.4 ,26.4 ,27.1 ,25.0 ,175.6 ,16.4 ,16.7 ,30.9 ,3.91 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0102 ,2.12E-05,4.8E+01,1.50E-02,003,-,66.92 ,ND,""
2017/7/10 11:00,-1305 ,-1692 ,DS,DS,26.9 ,25.3 ,26.8 ,25.8 ,0.24 ,25.3 ,26.9 ,22.3 ,27.2 ,26.7 ,27.2 ,26.6 ,26.9 ,25.6 ,26.6 ,27.1 ,26.3 ,26.5 ,26.4 ,-,-,175.7 ,16.4 ,16.7 ,30.9 ,3.81 ,492 ,-,16.32 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0104 ,2.10E-05,4.8E+01,7.53E-03,-,-,66.91 ,ND,""
2017/7/10 17:00,-1282 ,-1685 ,DS,DS,27.0 ,25.3 ,26.8 ,25.8 ,0.23 ,25.3 ,27.0 ,22.3 ,27.2 ,26.7 ,27.2 ,26.6 ,27.0 ,25.6 ,26.6 ,27.1 ,26.3 ,26.5 ,26.4 ,-,-,175.6 ,16.4 ,16.7 ,31.0 ,3.52 ,492 ,-,16.32 ,-,0.45 ,19.50 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0076 ,2.10E-05,4.8E+01,1.50E-02,-,-,66.90 ,ND,""
2017/7/10 23:00,-1302 ,-1694 ,DS,DS,27.0 ,25.4 ,26.9 ,25.8 ,0.24 ,25.4 ,27.0 ,22.4 ,27.2 ,26.8 ,27.2 ,26.7 ,27.0 ,25.7 ,26.7 ,27.2 ,26.4 ,26.6 ,26.5 ,-,-,175.7 ,16.4 ,16.7 ,31.0 ,3.31 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0090 ,2.12E-05,4.8E+01,2.26E-02,-,-,66.93 ,ND,""
2017/7/11 5:00,-1311 ,-1696 ,DS,DS,27.1 ,25.4 ,26.9 ,25.9 ,0.25 ,25.5 ,27.1 ,22.4 ,27.2 ,26.8 ,27.2 ,26.7 ,27.0 ,25.7 ,26.7 ,27.2 ,26.4 ,26.6 ,26.5 ,-,-,175.7 ,16.4 ,16.7 ,31.0 ,3.15 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0096 ,2.12E-05,4.8E+01,1.00E-02,-,-,66.96 ,ND,""
2017/7/11 11:00,-1297 ,-1687 ,DS,DS,27.1 ,25.4 ,26.9 ,25.9 ,0.24 ,25.5 ,27.1 ,22.4 ,27.3 ,26.9 ,27.3 ,26.8 ,27.1 ,25.7 ,26.7 ,27.2 ,26.4 ,26.6 ,26.6 ,-,-,175.7 ,16.4 ,16.8 ,30.9 ,3.02 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.12E-05,4.8E+01,2.01E-02,-,-,66.91 ,ND,""
2017/7/11 17:00,-1272 ,-1684 ,DS,DS,27.2 ,25.5 ,27.0 ,26.0 ,0.23 ,25.5 ,27.1 ,22.5 ,27.3 ,26.9 ,27.3 ,26.8 ,27.1 ,25.8 ,26.8 ,27.3 ,26.5 ,26.7 ,26.6 ,-,-,175.6 ,16.5 ,16.8 ,31.0 ,2.92 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0096 ,2.12E-05,4.8E+01,1.50E-02,-,-,66.88 ,ND,""
2017/7/11 23:00,-1286 ,-1688 ,DS,DS,27.2 ,25.5 ,27.0 ,26.0 ,0.24 ,25.6 ,27.2 ,22.6 ,27.4 ,26.9 ,27.4 ,26.9 ,27.2 ,25.9 ,26.9 ,27.3 ,26.5 ,26.7 ,26.6 ,-,-,175.6 ,16.5 ,16.8 ,31.1 ,2.92 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0089 ,2.12E-05,4.8E+01,1.50E-02,-,-,66.90 ,ND,""
2017/7/12 5:00,-1277 ,-1683 ,DS,DS,27.3 ,25.6 ,27.1 ,26.1 ,0.24 ,25.7 ,27.2 ,22.6 ,27.4 ,27.0 ,27.4 ,26.9 ,27.2 ,25.9 ,26.9 ,27.4 ,26.6 ,26.8 ,26.7 ,-,-,175.5 ,16.5 ,16.8 ,31.2 ,2.79 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0131 ,2.12E-05,4.8E+01,1.25E-02,-,-,66.89 ,ND,""
2017/7/12 11:00,-1270 ,-1681 ,DS,DS,27.3 ,25.6 ,27.2 ,26.1 ,0.24 ,25.7 ,27.2 ,22.6 ,27.5 ,27.0 ,27.4 ,26.9 ,27.3 ,26.0 ,26.9 ,27.4 ,26.6 ,26.8 ,26.7 ,-,-,175.6 ,16.5 ,16.8 ,31.2 ,2.79 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0087 ,2.11E-05,4.8E+01,1.00E-02,-,-,66.89 ,ND,""
2017/7/12 17:00,-1252 ,-1679 ,DS,DS,27.3 ,25.7 ,27.2 ,26.2 ,0.28 ,25.8 ,27.3 ,22.6 ,27.6 ,27.1 ,27.5 ,27.0 ,27.3 ,26.0 ,27.0 ,27.5 ,26.6 ,26.9 ,26.8 ,-,-,175.4 ,16.5 ,16.8 ,31.3 ,2.71 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0093 ,2.11E-05,4.8E+01,1.50E-02,-,-,66.87 ,ND,""
2017/7/12 23:00,-1256 ,-1681 ,DS,DS,27.4 ,26.0 ,27.2 ,26.2 ,0.27 ,25.8 ,27.3 ,22.7 ,27.6 ,27.1 ,27.6 ,27.1 ,27.4 ,26.0 ,27.0 ,27.5 ,26.7 ,26.9 ,26.9 ,-,-,175.4 ,16.5 ,16.8 ,31.5 ,2.69 ,492 ,-,16.32 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0097 ,2.10E-05,4.8E+01,1.25E-02,-,-,66.88 ,ND,""
2017/7/13 5:00,-1243 ,-1678 ,DS,DS,27.4 ,26.1 ,27.3 ,26.3 ,0.28 ,25.9 ,27.4 ,22.7 ,27.6 ,27.2 ,27.6 ,27.1 ,27.4 ,26.1 ,27.0 ,27.5 ,26.7 ,27.0 ,27.0 ,-,-,175.4 ,16.5 ,16.8 ,31.6 ,2.69 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0093 ,2.10E-05,4.8E+01,1.25E-02,-,-,66.89 ,ND,""
2017/7/13 11:00,-1260 ,-1686 ,DS,DS,27.5 ,26.1 ,27.3 ,26.4 ,0.28 ,25.9 ,27.4 ,22.8 ,27.7 ,27.2 ,27.6 ,27.1 ,27.4 ,26.2 ,27.1 ,27.6 ,26.8 ,27.0 ,27.0 ,-,-,175.4 ,16.5 ,16.8 ,31.6 ,2.69 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.00 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0098 ,2.13E-05,4.8E+01,1.25E-02,-,-,66.88 ,ND,""
2017/7/13 17:00,-1428 ,-1674 ,DS,DS,27.5 ,26.1 ,27.3 ,26.4 ,0.29 ,26.0 ,27.5 ,22.8 ,27.7 ,27.2 ,27.6 ,27.2 ,27.5 ,26.2 ,27.1 ,27.6 ,26.8 ,27.0 ,27.1 ,-,-,175.4 ,16.5 ,16.8 ,31.7 ,2.95 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.13E-05,4.8E+01,1.50E-02,-,-,66.87 ,ND,""
2017/7/13 23:00,-1442 ,-1686 ,DS,DS,27.5 ,25.9 ,27.4 ,26.4 ,0.28 ,26.0 ,27.5 ,22.9 ,27.8 ,27.3 ,27.7 ,27.2 ,27.5 ,26.2 ,27.2 ,27.6 ,26.9 ,27.1 ,27.2 ,-,-,175.4 ,16.5 ,16.9 ,31.7 ,2.99 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.00 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0101 ,2.13E-05,4.8E+01,1.50E-02,-,-,66.90 ,ND,""
2017/7/14 5:00,-1445 ,-1689 ,DS,DS,27.6 ,25.9 ,27.4 ,26.5 ,0.28 ,26.1 ,27.6 ,22.9 ,27.8 ,27.3 ,27.7 ,27.3 ,27.6 ,26.3 ,27.2 ,27.7 ,26.9 ,27.1 ,27.2 ,-,-,175.4 ,16.5 ,16.9 ,31.6 ,2.95 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0081 ,2.07E-05,4.8E+01,1.25E-02,-,-,66.89 ,ND,""
2017/7/14 11:00,-1455 ,-1689 ,DS,DS,27.6 ,26.0 ,27.5 ,26.6 ,0.28 ,26.1 ,27.6 ,22.9 ,27.9 ,27.4 ,27.8 ,27.3 ,27.6 ,26.5 ,27.3 ,27.7 ,26.9 ,27.2 ,27.2 ,-,-,175.5 ,16.5 ,16.9 ,31.5 ,2.89 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.01 ,0.01 ,0.90 ,0.56 ,0.03 ,0.03 ,0.0077 ,2.07E-05,4.8E+01,1.00E-02,-,-,66.88 ,ND,""
2017/7/14 17:00,-1439 ,-1682 ,DS,DS,27.6 ,26.0 ,27.5 ,26.6 ,0.29 ,26.1 ,27.6 ,22.9 ,27.9 ,27.4 ,27.8 ,27.3 ,27.6 ,26.4 ,27.3 ,27.8 ,26.9 ,27.2 ,27.2 ,-,-,175.4 ,16.6 ,16.9 ,31.6 ,2.92 ,492 ,-,16.32 ,-,0.45 ,18.75 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0081 ,2.11E-05,4.8E+01,1.00E-02,-,-,63.78 ,ND,""
2017/7/14 23:00,-1462 ,-1685 ,DS,DS,27.6 ,26.1 ,27.5 ,26.6 ,0.28 ,26.2 ,27.7 ,22.9 ,27.9 ,27.4 ,27.8 ,27.4 ,27.7 ,26.4 ,27.3 ,27.8 ,27.0 ,27.2 ,27.2 ,-,-,175.5 ,16.6 ,16.9 ,31.6 ,2.92 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0073 ,2.11E-05,4.8E+01,1.50E-02,-,-,66.87 ,ND,""
2017/7/15 5:00,-1461 ,-1683 ,DS,DS,27.7 ,26.1 ,27.6 ,26.6 ,0.29 ,26.2 ,27.7 ,22.9 ,28.0 ,27.5 ,27.9 ,27.4 ,27.7 ,26.4 ,27.4 ,27.8 ,27.0 ,27.3 ,27.3 ,-,-,175.5 ,16.6 ,16.9 ,31.5 ,2.92 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0092 ,2.10E-05,4.8E+01,1.25E-02,-,-,66.86 ,ND,""
2017/7/15 11:00,-1459 ,-1682 ,DS,DS,27.7 ,26.1 ,27.6 ,26.6 ,0.29 ,26.2 ,27.7 ,23.0 ,28.0 ,27.5 ,27.9 ,27.5 ,27.8 ,26.5 ,27.4 ,27.9 ,27.1 ,27.4 ,27.3 ,-,-,175.6 ,16.6 ,16.9 ,31.5 ,2.92 ,492 ,-,16.32 ,-,0.45 ,17.72 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0077 ,2.10E-05,4.8E+01,5.02E-03,-,-,66.87 ,ND,""
2017/7/15 17:00,-1450 ,-1682 ,DS,DS,27.8 ,26.2 ,27.6 ,26.8 ,0.28 ,26.2 ,27.8 ,23.0 ,28.1 ,27.6 ,28.0 ,27.5 ,27.8 ,26.5 ,27.4 ,27.9 ,27.1 ,27.4 ,27.3 ,-,-,175.6 ,16.6 ,16.9 ,31.5 ,2.89 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0085 ,2.10E-05,4.8E+01,1.50E-02,-,-,66.84 ,ND,""
2017/7/15 23:00,-1447 ,-1682 ,DS,DS,27.8 ,26.2 ,27.7 ,26.7 ,0.28 ,26.3 ,27.8 ,23.1 ,28.1 ,27.6 ,28.0 ,27.5 ,27.8 ,26.6 ,27.5 ,28.0 ,27.1 ,27.4 ,27.4 ,-,-,175.5 ,16.6 ,17.0 ,31.5 ,2.92 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.01 ,0.01 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.8E+01,1.25E-02,-,-,66.84 ,ND,""
2017/7/16 5:00,-1446 ,-1683 ,DS,DS,27.8 ,26.3 ,27.7 ,26.8 ,0.29 ,26.4 ,27.8 ,23.1 ,28.1 ,27.6 ,28.0 ,27.5 ,27.9 ,26.6 ,27.5 ,28.0 ,27.2 ,27.5 ,27.4 ,-,-,175.5 ,16.6 ,17.0 ,31.6 ,2.95 ,492 ,-,16.32 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0081 ,2.09E-05,4.8E+01,1.25E-02,-,-,66.86 ,ND,""
2017/7/16 11:00,-1429 ,-1679 ,DS,DS,27.9 ,26.3 ,27.8 ,26.8 ,0.29 ,26.4 ,27.9 ,23.2 ,28.2 ,27.6 ,28.1 ,27.6 ,27.9 ,26.6 ,27.5 ,28.0 ,27.3 ,27.5 ,27.5 ,-,-,175.5 ,16.7 ,17.0 ,31.7 ,2.95 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.00 ,0.00 ,0.90 ,0.58 ,0.03 ,0.03 ,0.0097 ,2.09E-05,4.8E+01,1.00E-02,-,-,66.84 ,ND,""
2017/7/16 17:00,-1429 ,-1677 ,DS,DS,27.9 ,26.4 ,27.8 ,26.9 ,0.28 ,26.4 ,27.9 ,23.2 ,28.2 ,27.7 ,28.1 ,27.6 ,28.0 ,26.7 ,27.6 ,28.1 ,27.3 ,27.5 ,27.5 ,-,-,175.4 ,16.7 ,17.0 ,31.8 ,2.99 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.00 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.10E-05,4.8E+01,5.02E-03,-,-,66.83 ,ND,""
2017/7/16 23:00,-1427 ,-1677 ,DS,DS,27.9 ,26.4 ,27.8 ,26.9 ,0.29 ,26.5 ,27.9 ,23.3 ,28.3 ,27.7 ,28.2 ,27.6 ,28.0 ,26.7 ,27.6 ,28.1 ,27.3 ,27.6 ,27.6 ,-,-,175.4 ,16.7 ,17.0 ,31.8 ,3.05 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.00 ,0.01 ,4.17 ,0.57 ,0.03 ,0.03 ,0.0095 ,2.10E-05,4.8E+01,1.00E-02,-,-,66.83 ,ND,""
2017/7/17 5:00,-1433 ,-1681 ,DS,DS,28.0 ,26.4 ,27.9 ,27.0 ,0.30 ,26.6 ,28.0 ,23.3 ,28.3 ,27.8 ,28.2 ,27.7 ,28.0 ,26.8 ,27.6 ,28.1 ,27.4 ,27.6 ,27.6 ,-,-,175.3 ,16.7 ,17.0 ,31.9 ,3.05 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0107 ,2.12E-05,4.8E+01,1.00E-02,-,-,66.82 ,ND,""
2017/7/17 11:00,-1434 ,-1668 ,DS,DS,28.0 ,26.5 ,27.9 ,27.1 ,0.29 ,26.6 ,28.0 ,23.4 ,28.4 ,27.8 ,28.2 ,27.7 ,28.1 ,26.8 ,27.7 ,28.2 ,27.4 ,27.6 ,27.6 ,-,-,175.3 ,16.7 ,17.0 ,31.9 ,3.02 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.12E-05,4.8E+01,1.75E-02,-,-,66.81 ,ND,""
2017/7/17 17:00,-1434 ,-1678 ,DS,DS,28.1 ,26.5 ,28.0 ,27.1 ,0.30 ,26.6 ,28.1 ,23.5 ,28.4 ,27.8 ,28.3 ,27.8 ,28.1 ,26.8 ,27.7 ,28.2 ,27.4 ,27.7 ,27.7 ,-,-,175.3 ,16.7 ,17.0 ,32.1 ,3.05 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.01 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.10E-05,4.8E+01,1.25E-02,-,-,66.79 ,ND,""
2017/7/17 23:00,-1440 ,-1675 ,DS,DS,28.1 ,26.6 ,28.0 ,27.1 ,0.29 ,26.7 ,28.1 ,23.5 ,28.5 ,27.9 ,28.3 ,27.8 ,28.1 ,26.9 ,27.8 ,28.3 ,27.5 ,27.7 ,27.7 ,-,-,175.3 ,16.7 ,17.1 ,32.3 ,3.05 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.01 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0106 ,2.10E-05,4.8E+01,1.25E-02,-,-,66.78 ,ND,""
2017/7/18 5:00,-1441 ,-1680 ,DS,DS,28.2 ,26.6 ,28.0 ,27.2 ,0.30 ,26.7 ,28.2 ,23.5 ,28.5 ,27.9 ,28.4 ,27.9 ,28.2 ,26.9 ,27.8 ,28.3 ,27.6 ,27.8 ,27.8 ,-,-,175.3 ,16.7 ,17.1 ,32.2 ,3.23 ,492 ,-,16.32 ,-,0.45 ,18.94 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0104 ,2.11E-05,4.8E+01,1.25E-02,-,-,66.82 ,ND,""
2017/7/18 11:00,-1441 ,-1679 ,DS,DS,28.3 ,26.7 ,28.2 ,27.2 ,0.30 ,26.7 ,28.2 ,23.5 ,28.5 ,28.0 ,28.4 ,27.9 ,28.2 ,27.0 ,27.9 ,28.4 ,27.6 ,27.8 ,27.8 ,-,-,175.3 ,16.7 ,17.1 ,32.1 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.75 ,0.01 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0086 ,2.11E-05,4.8E+01,1.25E-02,-,-,66.85 ,ND,""
2017/7/18 17:00,-1443 ,-1683 ,DS,DS,28.2 ,26.7 ,28.2 ,27.2 ,0.29 ,26.8 ,28.2 ,23.5 ,28.6 ,28.0 ,28.4 ,27.9 ,28.3 ,27.0 ,27.9 ,28.4 ,27.6 ,27.9 ,27.9 ,-,-,175.2 ,16.8 ,17.1 ,31.9 ,3.52 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.11E-05,4.8E+01,7.53E-03,-,24.2 ,30.35 ,ND,""
2017/7/18 23:00,-1455 ,-1680 ,DS,DS,28.3 ,26.7 ,28.2 ,27.3 ,0.30 ,26.8 ,28.3 ,23.5 ,28.6 ,28.1 ,28.5 ,28.0 ,28.3 ,27.1 ,27.9 ,28.4 ,27.7 ,27.9 ,27.9 ,-,-,175.2 ,16.8 ,17.1 ,31.7 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.09 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.11E-05,4.8E+01,2.51E-03,-,24.3 ,30.31 ,ND,""
2017/7/19 5:00,-1463 ,-1686 ,DS,DS,28.3 ,26.7 ,28.2 ,27.3 ,0.29 ,26.8 ,28.3 ,23.5 ,28.7 ,28.1 ,28.5 ,28.0 ,28.4 ,27.1 ,28.0 ,28.5 ,27.7 ,28.0 ,28.0 ,-,-,175.2 ,16.8 ,17.1 ,31.5 ,3.42 ,492 ,-,16.32 ,-,0.45 ,17.91 ,0.01 ,0.01 ,0.90 ,0.56 ,0.03 ,0.03 ,0.0088 ,2.08E-05,4.8E+01,1.00E-02,-,24.4 ,30.28 ,ND,""
2017/7/19 11:00,-1469 ,-1684 ,DS,DS,28.4 ,26.8 ,28.3 ,27.4 ,0.30 ,26.9 ,28.4 ,23.5 ,28.7 ,28.1 ,28.5 ,28.0 ,28.4 ,27.2 ,28.0 ,28.5 ,27.7 ,28.0 ,28.0 ,-,-,175.3 ,16.8 ,17.1 ,31.3 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,7.53E-03,-,24.5 ,30.20 ,ND,""
2017/7/19 17:00,-1463 ,-1677 ,DS,DS,28.4 ,26.9 ,28.3 ,27.4 ,0.30 ,26.9 ,28.4 ,23.5 ,28.7 ,28.2 ,28.6 ,28.1 ,28.4 ,27.2 ,28.0 ,28.5 ,27.8 ,28.0 ,28.0 ,-,-,175.3 ,16.8 ,17.2 ,31.3 ,3.39 ,492 ,-,16.32 ,-,0.45 ,17.63 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.10E-05,4.8E+01,1.75E-02,-,24.6 ,30.10 ,ND,""
2017/7/19 23:00,-1476 ,-1685 ,DS,DS,28.4 ,26.9 ,28.3 ,27.5 ,0.29 ,27.0 ,28.4 ,23.5 ,28.8 ,28.2 ,28.6 ,28.1 ,28.5 ,27.2 ,28.1 ,28.6 ,27.8 ,28.1 ,28.1 ,-,-,175.4 ,16.8 ,17.2 ,31.1 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.10E-05,4.8E+01,2.26E-02,-,24.6 ,30.07 ,ND,""
2017/7/20 5:00,-1483 ,-1691 ,DS,DS,28.4 ,26.9 ,28.3 ,27.5 ,0.30 ,27.0 ,28.5 ,23.5 ,28.8 ,28.2 ,28.7 ,28.1 ,28.5 ,27.2 ,28.1 ,28.6 ,27.8 ,28.1 ,28.1 ,-,-,175.4 ,16.8 ,17.2 ,31.0 ,3.39 ,492 ,-,16.32 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0086 ,2.09E-05,4.8E+01,1.50E-02,-,24.7 ,29.97 ,ND,""
2017/7/20 11:00,-1476 ,-1685 ,DS,DS,28.5 ,26.9 ,28.4 ,27.5 ,0.30 ,27.0 ,28.5 ,23.6 ,28.8 ,28.2 ,28.6 ,28.2 ,28.5 ,27.3 ,28.2 ,28.7 ,28.0 ,28.1 ,28.1 ,-,-,175.5 ,16.8 ,17.2 ,30.9 ,3.36 ,492 ,-,16.32 ,-,0.45 ,19.31 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.09E-05,4.8E+01,1.75E-02,-,24.8 ,29.79 ,ND,""
2017/7/20 17:00,-1465 ,-1675 ,DS,DS,28.5 ,27.0 ,28.4 ,27.6 ,0.30 ,27.1 ,28.5 ,23.6 ,28.8 ,28.3 ,28.7 ,28.2 ,28.5 ,27.3 ,28.2 ,28.7 ,28.0 ,28.2 ,28.2 ,-,-,175.4 ,16.8 ,17.2 ,31.0 ,3.39 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0098 ,2.12E-05,4.8E+01,1.00E-02,-,24.9 ,29.75 ,ND,""
2017/7/20 23:00,-1476 ,-1687 ,DS,DS,28.6 ,27.0 ,28.4 ,27.6 ,0.29 ,27.1 ,28.6 ,23.7 ,28.9 ,28.4 ,28.7 ,28.3 ,28.6 ,27.4 ,28.3 ,28.7 ,28.1 ,28.3 ,28.3 ,-,-,175.5 ,16.9 ,17.2 ,31.0 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.12E-05,4.8E+01,1.00E-02,-,24.9 ,29.73 ,ND,""
2017/7/21 5:00,-1478 ,-1685 ,DS,DS,28.6 ,27.1 ,28.5 ,27.6 ,0.29 ,27.1 ,28.6 ,23.7 ,28.9 ,28.4 ,28.8 ,28.3 ,28.7 ,27.4 ,28.3 ,28.8 ,28.1 ,28.3 ,28.3 ,-,-,175.5 ,16.9 ,17.2 ,31.1 ,3.44 ,492 ,-,16.32 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.07E-05,4.8E+01,1.00E-02,-,24.9 ,29.72 ,ND,""
2017/7/21 11:00,-1471 ,-1683 ,DS,DS,28.7 ,27.1 ,28.5 ,27.7 ,0.29 ,27.2 ,28.7 ,23.7 ,29.0 ,28.4 ,28.8 ,28.3 ,28.7 ,27.4 ,28.3 ,28.8 ,28.2 ,28.4 ,28.3 ,-,-,175.6 ,16.9 ,17.2 ,31.0 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.07E-05,4.8E+01,1.50E-02,-,25.0 ,29.62 ,ND,""
2017/7/21 17:00,-1471 ,-1677 ,DS,DS,28.7 ,27.2 ,28.6 ,27.7 ,0.29 ,27.2 ,28.7 ,23.7 ,29.1 ,28.5 ,28.9 ,28.4 ,28.7 ,27.5 ,28.4 ,28.9 ,28.2 ,28.4 ,28.4 ,-,-,175.5 ,16.9 ,17.2 ,31.2 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0084 ,2.12E-05,4.8E+01,ND,-,25.1 ,29.57 ,ND,""
2017/7/21 23:00,-1471 ,-1677 ,DS,DS,28.7 ,27.2 ,28.6 ,27.7 ,0.30 ,27.3 ,28.7 ,23.8 ,29.1 ,28.5 ,28.9 ,28.4 ,28.8 ,27.5 ,28.4 ,28.9 ,28.3 ,28.4 ,28.4 ,-,-,175.6 ,16.9 ,17.2 ,31.3 ,3.31 ,492 ,-,16.32 ,-,0.45 ,17.34 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0106 ,2.12E-05,4.8E+01,7.53E-03,-,25.2 ,29.57 ,ND,""
2017/7/22 5:00,-1471 ,-1679 ,DS,DS,28.8 ,27.2 ,28.7 ,27.8 ,0.29 ,27.3 ,28.8 ,23.8 ,29.1 ,28.5 ,28.9 ,28.5 ,28.8 ,27.6 ,28.5 ,28.9 ,28.3 ,28.5 ,28.4 ,-,-,175.5 ,16.9 ,17.3 ,31.3 ,3.31 ,492 ,-,16.32 ,-,0.45 ,19.22 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0097 ,2.10E-05,4.8E+01,5.02E-03,-,25.2 ,29.51 ,ND,""
2017/7/22 11:00,-1469 ,-1671 ,DS,DS,28.8 ,27.2 ,28.7 ,27.8 ,0.30 ,27.3 ,28.8 ,23.8 ,29.2 ,28.6 ,28.9 ,28.5 ,28.8 ,27.6 ,28.5 ,29.0 ,28.3 ,28.5 ,28.4 ,-,-,175.4 ,17.0 ,17.3 ,31.2 ,3.29 ,492 ,-,16.32 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.10E-05,4.8E+01,1.50E-02,-,25.2 ,29.36 ,ND,""
2017/7/22 17:00,-1467 ,-1670 ,DS,DS,28.8 ,27.3 ,28.7 ,27.9 ,0.29 ,27.3 ,28.9 ,23.8 ,29.2 ,28.6 ,29.0 ,28.5 ,28.9 ,27.6 ,28.5 ,29.0 ,28.4 ,28.5 ,28.5 ,-,-,175.4 ,17.0 ,17.3 ,31.3 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.10E-05,4.8E+01,1.00E-02,-,25.3 ,29.34 ,ND,""
2017/7/22 23:00,-1457 ,-1675 ,DS,DS,28.9 ,27.3 ,28.7 ,27.9 ,0.29 ,27.4 ,28.9 ,23.9 ,29.3 ,28.7 ,29.0 ,28.5 ,28.9 ,27.7 ,28.5 ,29.0 ,28.4 ,28.5 ,28.5 ,-,-,175.3 ,17.0 ,17.3 ,31.3 ,3.42 ,492 ,-,16.32 ,-,0.45 ,18.00 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.10E-05,4.8E+01,2.51E-02,-,25.3 ,29.30 ,ND,""
2017/7/23 5:00,-1439 ,-1675 ,DS,DS,28.9 ,27.3 ,28.8 ,27.9 ,0.29 ,27.4 ,28.9 ,23.9 ,29.3 ,28.7 ,29.0 ,28.6 ,29.0 ,27.7 ,28.6 ,29.1 ,28.4 ,28.6 ,28.5 ,-,-,175.2 ,17.0 ,17.3 ,31.3 ,3.39 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.08E-05,4.8E+01,7.53E-03,-,25.5 ,29.20 ,ND,""
2017/7/23 11:00,-1420 ,-1671 ,DS,DS,28.9 ,27.4 ,28.8 ,27.9 ,0.29 ,27.4 ,28.9 ,23.9 ,29.3 ,28.7 ,29.1 ,28.6 ,29.0 ,27.7 ,28.6 ,29.1 ,28.4 ,28.6 ,28.5 ,-,-,175.1 ,17.0 ,17.3 ,31.2 ,3.34 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0080 ,2.08E-05,4.8E+01,2.01E-02,-,25.5 ,29.02 ,ND,""
2017/7/23 17:00,-1399 ,-1669 ,DS,DS,28.9 ,27.4 ,28.8 ,28.0 ,0.29 ,27.4 ,29.0 ,23.9 ,29.4 ,28.7 ,29.1 ,28.7 ,29.0 ,27.7 ,28.6 ,29.1 ,28.5 ,28.6 ,28.5 ,-,-,174.9 ,17.0 ,17.3 ,31.0 ,3.39 ,492 ,-,16.32 ,-,0.45 ,18.00 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.08E-05,4.8E+01,1.50E-02,-,25.5 ,28.86 ,ND,""
2017/7/23 23:00,-1400 ,-1670 ,DS,DS,29.0 ,27.4 ,28.8 ,28.0 ,0.29 ,27.5 ,29.0 ,23.9 ,29.4 ,28.8 ,29.1 ,28.7 ,29.0 ,27.8 ,28.7 ,29.2 ,28.5 ,28.7 ,28.6 ,-,-,174.9 ,17.0 ,17.3 ,31.0 ,3.52 ,492 ,-,16.32 ,-,0.45 ,18.38 ,0.00 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.08E-05,4.8E+01,2.51E-03,-,25.6 ,28.73 ,ND,""
2017/7/24 5:00,-1390 ,-1672 ,DS,DS,29.0 ,27.4 ,28.9 ,28.0 ,0.29 ,27.4 ,29.0 ,23.9 ,29.4 ,28.7 ,29.1 ,28.7 ,29.0 ,27.8 ,28.7 ,29.2 ,28.5 ,28.7 ,28.5 ,-,-,174.8 ,17.1 ,17.3 ,30.8 ,3.52 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.00 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0081 ,2.09E-05,4.8E+01,1.50E-02,-,25.6 ,28.54 ,ND,""
2017/7/24 11:00,-1386 ,-1666 ,DS,DS,29.0 ,27.5 ,28.9 ,28.0 ,0.29 ,27.4 ,29.0 ,23.9 ,29.4 ,28.8 ,29.2 ,28.7 ,29.1 ,27.8 ,28.7 ,29.2 ,28.6 ,28.7 ,28.5 ,-,-,174.8 ,17.1 ,17.4 ,30.7 ,3.72 ,492 ,-,16.32 ,-,0.45 ,18.28 ,0.00 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0103 ,2.09E-05,4.8E+01,7.53E-03,-,25.6 ,28.39 ,ND,""
2017/7/24 17:00,-1361 ,-1668 ,DS,DS,29.0 ,27.4 ,28.9 ,28.0 ,0.29 ,27.5 ,29.0 ,23.9 ,29.4 ,28.8 ,29.2 ,28.7 ,29.1 ,27.8 ,28.7 ,29.2 ,28.6 ,28.7 ,28.7 ,-,-,174.7 ,17.1 ,17.4 ,30.7 ,3.86 ,492 ,-,16.32 ,-,0.45 ,18.75 ,0.01 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,7.53E-03,-,25.7 ,28.25 ,ND,""
2017/7/24 23:00,-1372 ,-1666 ,DS,DS,29.0 ,27.5 ,28.9 ,28.1 ,0.30 ,27.5 ,29.1 ,23.9 ,29.4 ,28.8 ,29.2 ,28.8 ,29.1 ,27.8 ,28.7 ,29.2 ,28.6 ,28.7 ,28.6 ,-,-,174.7 ,17.1 ,17.4 ,30.6 ,3.88 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.01 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,1.50E-02,-,25.8 ,28.15 ,ND,""
2017/7/25 5:00,-1382 ,-1670 ,DS,DS,29.1 ,27.5 ,29.0 ,28.1 ,0.30 ,27.5 ,29.1 ,24.0 ,29.5 ,28.8 ,29.3 ,28.8 ,29.1 ,27.9 ,28.7 ,29.2 ,28.6 ,28.7 ,28.7 ,-,-,174.7 ,17.1 ,17.4 ,30.6 ,3.88 ,492 ,-,16.32 ,-,0.45 ,19.13 ,0.01 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0090 ,2.10E-05,4.8E+01,1.00E-02,-,25.8 ,28.04 ,ND,""
2017/7/25 11:00,-1389 ,-1673 ,DS,DS,29.1 ,27.5 ,29.0 ,28.1 ,0.29 ,27.5 ,29.1 ,24.0 ,29.5 ,28.9 ,29.3 ,28.8 ,29.2 ,27.9 ,28.8 ,29.3 ,28.7 ,28.7 ,28.7 ,-,-,174.8 ,17.1 ,17.4 ,30.6 ,4.02 ,492 ,-,16.32 ,-,0.45 ,18.56 ,0.01 ,0.00 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0085 ,2.10E-05,4.8E+01,7.53E-03,-,25.9 ,27.94 ,ND,""
2017/7/25 17:00,-1392 ,-1672 ,DS,DS,29.1 ,27.5 ,29.0 ,28.1 ,0.29 ,27.5 ,29.1 ,24.1 ,29.5 ,28.9 ,29.3 ,28.8 ,29.2 ,27.9 ,28.8 ,29.3 ,28.7 ,28.7 ,28.7 ,-,-,174.7 ,17.1 ,17.5 ,30.7 ,4.09 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.10E-05,4.8E+01,1.00E-02,-,25.9 ,27.88 ,ND,""
2017/7/25 23:00,-1410 ,-1675 ,DS,DS,29.1 ,27.5 ,29.0 ,28.2 ,0.30 ,27.5 ,29.1 ,24.1 ,29.5 ,28.9 ,29.3 ,28.8 ,29.2 ,27.9 ,28.8 ,29.3 ,28.7 ,28.8 ,28.7 ,-,-,174.8 ,17.2 ,17.5 ,30.6 ,4.25 ,492 ,-,16.32 ,-,0.45 ,18.09 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.07E-05,4.8E+01,5.02E-03,-,25.9 ,27.76 ,ND,""
2017/7/26 5:00,-1415 ,-1683 ,DS,DS,29.1 ,27.5 ,29.0 ,28.2 ,0.29 ,27.5 ,29.2 ,24.1 ,29.5 ,28.9 ,29.4 ,28.9 ,29.2 ,27.9 ,28.8 ,29.3 ,28.6 ,28.8 ,28.7 ,-,-,174.8 ,17.2 ,17.5 ,30.6 ,4.22 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.01 ,0.01 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.07E-05,4.8E+01,5.02E-03,-,26.0 ,27.58 ,ND,""
2017/7/26 11:00,-1441 ,-1683 ,DS,DS,29.1 ,27.5 ,29.0 ,28.2 ,0.30 ,27.6 ,29.2 ,24.0 ,29.6 ,28.9 ,29.4 ,28.9 ,29.2 ,27.9 ,28.8 ,29.3 ,28.6 ,28.8 ,28.7 ,-,-,174.9 ,17.2 ,17.5 ,30.5 ,4.22 ,492 ,-,16.32 ,-,0.45 ,19.03 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.07E-05,4.8E+01,1.00E-02,-,26.0 ,27.44 ,ND,""
2017/7/26 17:00,-1452 ,-1688 ,DS,DS,29.1 ,27.5 ,29.0 ,28.2 ,0.29 ,27.6 ,29.2 ,24.1 ,29.6 ,28.9 ,29.4 ,28.9 ,29.2 ,28.0 ,28.8 ,29.3 ,28.7 ,28.8 ,28.7 ,-,-,175.0 ,17.2 ,17.5 ,30.6 ,4.25 ,492 ,-,16.32 ,-,0.45 ,18.84 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.10E-05,4.8E+01,7.53E-03,-,26.0 ,27.24 ,ND,""
2017/7/26 23:00,-1480 ,-1706 ,DS,DS,29.2 ,27.6 ,29.1 ,28.2 ,0.29 ,27.6 ,29.2 ,24.1 ,29.6 ,29.0 ,29.4 ,28.9 ,29.3 ,28.0 ,28.8 ,29.3 ,28.7 ,28.8 ,28.8 ,-,-,175.1 ,17.2 ,17.6 ,30.6 ,4.12 ,492 ,-,16.32 ,-,0.45 ,18.19 ,0.01 ,0.02 ,0.90 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.10E-05,4.8E+01,1.00E-02,-,26.0 ,27.04 ,ND,""
2017/7/27 5:00,-1483 ,-1705 ,DS,DS,29.2 ,27.5 ,29.1 ,28.2 ,0.30 ,27.6 ,29.2 ,24.1 ,29.6 ,29.0 ,29.4 ,28.9 ,29.3 ,28.0 ,28.9 ,29.4 ,28.7 ,28.9 ,28.7 ,-,-,175.2 ,17.2 ,17.6 ,30.5 ,4.12 ,492 ,-,16.32 ,-,0.45 ,18.28 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0106 ,2.10E-05,4.8E+01,7.53E-03,-,26.1 ,26.79 ,ND,""
2017/7/27 11:00,-1486 ,-1707 ,DS,DS,29.2 ,27.6 ,29.1 ,28.2 ,0.30 ,27.6 ,29.2 ,24.1 ,29.6 ,29.0 ,29.4 ,28.9 ,29.3 ,28.0 ,28.9 ,29.4 ,28.7 ,28.9 ,28.7 ,-,-,175.3 ,17.2 ,17.6 ,30.4 ,4.12 ,492 ,-,16.32 ,-,0.45 ,17.72 ,0.02 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.10E-05,4.8E+01,7.53E-03,-,26.1 ,26.56 ,ND,""
2017/7/27 17:00,-1472 ,-1696 ,DS,DS,29.2 ,27.6 ,29.1 ,28.2 ,0.30 ,27.6 ,29.3 ,24.1 ,29.6 ,29.0 ,29.4 ,28.9 ,29.3 ,28.0 ,28.9 ,29.4 ,28.7 ,28.9 ,28.8 ,-,-,175.3 ,17.2 ,17.6 ,30.4 ,4.02 ,492 ,-,16.32 ,-,0.45 ,18.47 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.11E-05,4.8E+01,1.75E-02,-,26.1 ,26.30 ,ND,""
2017/7/27 23:00,-1472 ,-1699 ,DS,DS,29.2 ,27.6 ,29.1 ,28.2 ,0.30 ,27.6 ,29.2 ,24.1 ,29.7 ,29.0 ,29.4 ,29.0 ,29.3 ,28.0 ,28.9 ,29.4 ,28.7 ,28.9 ,28.8 ,-,-,175.4 ,17.2 ,17.6 ,30.5 ,4.02 ,492 ,-,16.32 ,-,0.45 ,18.66 ,0.01 ,0.02 ,0.90 ,0.57 ,0.03 ,0.03 ,0.0080 ,2.11E-05,4.8E+01,1.75E-02,-,26.2 ,26.05 ,ND,""
2017/7/28 5:00,-1465 ,-1696 ,DS,DS,29.2 ,27.6 ,29.1 ,28.3 ,0.30 ,27.6 ,29.3 ,24.1 ,29.6 ,29.0 ,29.4 ,28.9 ,29.3 ,28.0 ,28.9 ,29.4 ,28.7 ,28.9 ,28.7 ,-,-,175.4 ,17.2 ,17.6 ,30.4 ,3.99 ,493 ,-,16.33 ,-,0.45 ,18.94 ,0.01 ,0.02 ,0.90 ,0.56 ,0.03 ,0.03 ,0.0077 ,2.08E-05,4.8E+01,1.25E-02,-,26.1 ,25.88 ,ND,""
2017/7/28 11:00,-1452 ,-1682 ,DS,DS,29.3 ,27.6 ,29.1 ,28.3 ,0.30 ,27.6 ,29.3 ,24.1 ,29.7 ,29.0 ,29.5 ,29.0 ,29.3 ,28.0 ,29.0 ,29.4 ,28.7 ,28.9 ,28.8 ,-,-,175.3 ,17.3 ,17.6 ,30.4 ,3.96 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.01 ,0.02 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0098 ,2.08E-05,4.9E+01,1.25E-02,-,26.2 ,25.67 ,ND,""
2017/7/28 17:00,-1437 ,-1678 ,DS,DS,29.3 ,27.6 ,29.2 ,28.3 ,0.30 ,27.7 ,29.3 ,24.2 ,29.7 ,29.0 ,29.5 ,29.0 ,29.3 ,28.0 ,28.9 ,29.4 ,28.8 ,28.9 ,28.8 ,-,-,175.2 ,17.3 ,17.6 ,30.4 ,3.88 ,493 ,-,16.33 ,-,0.45 ,18.94 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0097 ,2.11E-05,4.8E+01,7.53E-03,-,26.3 ,25.54 ,ND,""
2017/7/28 23:00,-1442 ,-1681 ,DS,DS,29.3 ,27.6 ,29.2 ,28.3 ,0.31 ,27.7 ,29.3 ,24.2 ,29.7 ,29.1 ,29.5 ,29.0 ,29.4 ,28.1 ,29.0 ,29.4 ,28.8 ,29.0 ,28.9 ,-,-,175.2 ,17.3 ,17.6 ,30.4 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0075 ,2.11E-05,4.8E+01,1.50E-02,-,26.4 ,25.45 ,ND,""
2017/7/29 5:00,-1426 ,-1679 ,DS,DS,29.3 ,27.7 ,29.2 ,28.3 ,0.30 ,27.7 ,29.3 ,24.3 ,29.7 ,29.1 ,29.5 ,29.0 ,29.4 ,28.0 ,29.0 ,29.5 ,28.8 ,29.0 ,28.8 ,-,-,175.2 ,17.3 ,17.7 ,30.4 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0088 ,2.09E-05,4.8E+01,1.00E-02,-,26.4 ,25.39 ,ND,""
2017/7/29 11:00,-1441 ,-1687 ,DS,DS,29.3 ,27.7 ,29.2 ,28.4 ,0.30 ,27.7 ,29.3 ,24.3 ,29.7 ,29.1 ,29.5 ,29.0 ,29.4 ,28.0 ,29.0 ,29.4 ,28.8 ,29.0 ,28.8 ,-,-,175.2 ,17.3 ,17.7 ,30.4 ,3.86 ,493 ,-,16.33 ,-,0.45 ,17.53 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.09E-05,4.8E+01,1.25E-02,-,26.5 ,25.32 ,ND,""
2017/7/29 17:00,-1439 ,-1685 ,DS,DS,29.3 ,27.7 ,29.2 ,28.4 ,0.30 ,27.7 ,29.3 ,24.3 ,29.7 ,29.1 ,29.5 ,29.0 ,29.4 ,28.0 ,29.0 ,29.5 ,28.8 ,29.0 ,28.9 ,-,-,175.1 ,17.3 ,17.7 ,30.5 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0108 ,2.09E-05,4.9E+01,1.75E-02,-,26.4 ,25.16 ,ND,""
2017/7/29 23:00,-1442 ,-1683 ,DS,DS,29.3 ,27.7 ,29.2 ,28.4 ,0.31 ,27.7 ,29.4 ,24.3 ,29.8 ,29.1 ,29.6 ,29.1 ,29.4 ,28.1 ,29.0 ,29.5 ,28.8 ,29.0 ,28.9 ,-,-,175.2 ,17.3 ,17.7 ,30.4 ,3.99 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0093 ,2.09E-05,4.8E+01,1.75E-02,-,26.5 ,25.02 ,ND,""
2017/7/30 5:00,-1442 ,-1681 ,DS,DS,29.3 ,27.7 ,29.2 ,28.4 ,0.30 ,27.7 ,29.3 ,24.3 ,29.8 ,29.1 ,29.6 ,29.1 ,29.4 ,28.1 ,29.0 ,29.5 ,28.8 ,29.0 ,29.0 ,-,-,175.2 ,17.4 ,17.7 ,30.4 ,4.09 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0086 ,2.10E-05,4.8E+01,7.53E-03,-,26.6 ,24.88 ,ND,""
2017/7/30 11:00,-1441 ,-1679 ,DS,DS,29.4 ,27.7 ,29.2 ,28.4 ,0.31 ,27.8 ,29.4 ,24.4 ,29.8 ,29.2 ,29.6 ,29.1 ,29.4 ,28.1 ,29.0 ,29.5 ,28.8 ,29.0 ,28.9 ,-,-,175.2 ,17.4 ,17.7 ,30.4 ,4.15 ,493 ,-,16.33 ,-,0.45 ,18.94 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0085 ,2.10E-05,4.8E+01,7.53E-03,-,26.5 ,24.73 ,ND,""
2017/7/30 17:00,-1433 ,-1681 ,DS,DS,29.4 ,27.7 ,29.2 ,28.4 ,0.30 ,27.8 ,29.4 ,24.4 ,29.8 ,29.2 ,29.6 ,29.1 ,29.4 ,28.1 ,29.0 ,29.5 ,28.8 ,29.0 ,28.9 ,-,-,175.1 ,17.4 ,17.7 ,30.5 ,4.12 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0098 ,2.07E-05,4.8E+01,1.75E-02,-,26.6 ,24.58 ,ND,""
2017/7/30 23:00,-1437 ,-1679 ,DS,DS,29.4 ,27.7 ,29.2 ,28.4 ,0.31 ,27.8 ,29.4 ,24.4 ,29.8 ,29.2 ,29.6 ,29.1 ,29.4 ,28.1 ,29.0 ,29.5 ,28.9 ,29.0 ,28.9 ,-,-,175.2 ,17.4 ,17.7 ,30.5 ,4.06 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.07E-05,4.8E+01,1.50E-02,-,26.6 ,24.46 ,ND,""
2017/7/31 5:00,-1428 ,-1678 ,DS,DS,29.4 ,27.7 ,29.3 ,28.4 ,0.30 ,27.8 ,29.4 ,24.4 ,29.8 ,29.2 ,29.6 ,29.1 ,29.4 ,28.1 ,29.0 ,29.5 ,28.9 ,29.1 ,29.0 ,-,-,175.2 ,17.4 ,17.8 ,30.5 ,4.09 ,493 ,-,16.33 ,-,0.45 ,17.91 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0080 ,2.09E-05,4.8E+01,1.25E-02,-,26.7 ,24.31 ,ND,""
2017/7/31 11:00,-1425 ,-1675 ,DS,DS,29.4 ,27.8 ,29.3 ,28.5 ,0.30 ,27.9 ,29.4 ,24.4 ,29.8 ,29.2 ,29.6 ,29.1 ,29.5 ,28.2 ,29.1 ,29.6 ,28.9 ,29.1 ,29.0 ,-,-,175.2 ,17.5 ,17.8 ,30.6 ,4.09 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.09E-05,4.8E+01,2.51E-03,-,26.7 ,24.16 ,-,""
2017/7/31 17:00,-1405 ,-1673 ,DS,DS,29.4 ,27.8 ,29.3 ,28.5 ,0.30 ,27.9 ,29.4 ,24.5 ,29.9 ,29.2 ,29.6 ,29.1 ,29.5 ,28.1 ,29.1 ,29.6 ,28.9 ,29.0 ,29.0 ,-,-,175.1 ,17.5 ,17.8 ,30.7 ,3.99 ,493 ,-,16.33 ,-,0.45 ,17.44 ,0.00 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.10E-05,4.8E+01,2.01E-02,-,26.8 ,24.07 ,ND,""
2017/7/31 23:00,-1414 ,-1679 ,DS,DS,29.4 ,27.8 ,29.3 ,28.5 ,0.30 ,27.9 ,29.4 ,24.5 ,29.9 ,29.2 ,29.7 ,29.2 ,29.5 ,28.2 ,29.1 ,29.6 ,28.9 ,29.1 ,29.2 ,-,-,175.1 ,17.5 ,17.8 ,30.7 ,4.02 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.91 ,0.56 ,0.03 ,0.04 ,0.0090 ,2.10E-05,4.8E+01,2.01E-02,-,26.8 ,23.97 ,ND,""
2017/8/1 5:00,-1418 ,-1681 ,DS,DS,29.4 ,27.8 ,29.3 ,28.5 ,0.29 ,27.9 ,29.5 ,24.5 ,29.9 ,29.2 ,29.7 ,29.2 ,29.5 ,28.2 ,29.1 ,29.6 ,29.0 ,29.1 ,29.1 ,-,-,175.1 ,17.5 ,17.8 ,30.7 ,3.96 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.00 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0076 ,2.09E-05,4.8E+01,1.00E-02,-,26.8 ,23.88 ,�m�c,""
2017/8/1 11:00,-1423 ,-1683 ,DS,DS,29.4 ,27.8 ,29.3 ,28.5 ,0.30 ,27.9 ,29.5 ,24.4 ,29.9 ,29.2 ,29.7 ,29.2 ,29.5 ,28.2 ,29.1 ,29.6 ,29.0 ,29.1 ,29.1 ,-,-,175.1 ,17.5 ,17.8 ,30.7 ,3.99 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.00 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0080 ,2.09E-05,4.8E+01,2.51E-03,-,26.9 ,23.82 ,ND,""
2017/8/1 17:00,-1430 ,-1682 ,DS,DS,29.4 ,27.9 ,29.4 ,28.5 ,0.30 ,27.9 ,29.4 ,24.5 ,29.9 ,29.3 ,29.7 ,29.2 ,29.5 ,28.2 ,29.1 ,29.6 ,29.0 ,29.1 ,29.1 ,-,-,175.1 ,17.5 ,17.8 ,30.7 ,3.99 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.00 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0083 ,2.09E-05,4.8E+01,ND,-,26.9 ,23.62 ,ND,""
2017/8/1 23:00,-1448 ,-1689 ,DS,DS,29.4 ,27.9 ,29.4 ,28.6 ,0.31 ,27.9 ,29.5 ,24.5 ,29.9 ,29.2 ,29.7 ,29.2 ,29.5 ,28.2 ,29.1 ,29.6 ,29.0 ,29.1 ,29.1 ,-,-,175.1 ,17.5 ,17.8 ,30.6 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.84 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0094 ,2.09E-05,4.8E+01,1.00E-02,-,26.9 ,23.35 ,ND,""
2017/8/2 5:00,-1442 ,-1683 ,DS,DS,29.5 ,27.9 ,29.3 ,28.6 ,0.30 ,28.0 ,29.5 ,24.5 ,30.0 ,29.3 ,29.7 ,29.2 ,29.6 ,28.3 ,29.2 ,29.7 ,29.0 ,29.2 ,29.2 ,-,-,175.2 ,17.6 ,17.9 ,30.5 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.00 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0098 ,2.09E-05,4.8E+01,1.50E-02,-,26.9 ,22.91 ,�m�c,""
2017/8/2 11:00,-1453 ,-1686 ,DS,DS,29.5 ,27.9 ,29.4 ,28.6 ,0.30 ,28.0 ,29.5 ,24.4 ,30.0 ,29.3 ,29.7 ,29.2 ,29.6 ,28.3 ,29.2 ,29.7 ,29.0 ,29.2 ,29.2 ,-,-,175.2 ,17.5 ,17.9 ,30.3 ,3.83 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0090 ,2.09E-05,4.8E+01,1.25E-02,-,27.0 ,22.55 ,ND,""
2017/8/2 17:00,-1447 ,-1681 ,DS,DS,29.5 ,27.9 ,29.4 ,28.6 ,0.30 ,28.0 ,29.6 ,24.4 ,30.0 ,29.3 ,29.7 ,29.2 ,29.6 ,28.3 ,29.2 ,29.7 ,29.0 ,29.2 ,29.2 ,-,-,175.2 ,17.6 ,17.9 ,30.2 ,3.75 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.10E-05,4.8E+01,7.53E-03,-,26.9 ,22.16 ,ND,""
2017/8/2 23:00,-1453 ,-1685 ,DS,DS,29.5 ,27.9 ,29.4 ,28.6 ,0.30 ,28.0 ,29.6 ,24.4 ,30.0 ,29.4 ,29.8 ,29.3 ,29.6 ,28.3 ,29.2 ,29.7 ,29.0 ,29.2 ,29.2 ,-,-,175.2 ,17.6 ,17.9 ,30.1 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.10E-05,4.8E+01,1.00E-02,-,27.0 ,21.81 ,ND,""
2017/8/3 5:00,-1458 ,-1689 ,DS,DS,29.6 ,28.0 ,29.4 ,28.6 ,0.30 ,28.0 ,29.6 ,24.4 ,30.1 ,29.4 ,29.7 ,29.3 ,29.6 ,28.3 ,29.2 ,29.7 ,29.1 ,29.3 ,29.3 ,-,-,175.2 ,17.6 ,17.9 ,30.0 ,3.62 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0075 ,2.11E-05,4.8E+01,1.50E-02,-,27.0 ,21.40 ,ND,""
2017/8/3 11:00,-1459 ,-1690 ,DS,DS,29.6 ,28.0 ,29.4 ,28.7 ,0.30 ,28.0 ,29.6 ,24.4 ,30.1 ,29.4 ,29.8 ,29.4 ,29.7 ,28.4 ,29.3 ,29.7 ,29.1 ,29.3 ,29.3 ,-,-,175.4 ,17.6 ,17.9 ,30.0 ,3.59 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0081 ,2.11E-05,4.8E+01,2.01E-02,-,27.0 ,20.99 ,ND,""
2017/8/3 17:00,-1450 ,-1683 ,DS,DS,29.6 ,28.0 ,29.5 ,28.7 ,0.30 ,28.1 ,29.6 ,24.4 ,30.1 ,29.4 ,29.8 ,29.4 ,29.6 ,28.3 ,29.3 ,29.8 ,29.1 ,29.3 ,29.3 ,-,-,175.3 ,17.6 ,17.9 ,30.0 ,3.52 ,493 ,-,16.33 ,-,0.45 ,19.03 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0092 ,2.11E-05,4.8E+01,1.25E-02,-,27.0 ,20.69 ,ND,""
2017/8/3 23:00,-1458 ,-1685 ,DS,DS,29.6 ,28.0 ,29.4 ,28.7 ,0.30 ,28.1 ,29.6 ,24.5 ,30.1 ,29.4 ,29.8 ,29.4 ,29.7 ,28.4 ,29.3 ,29.8 ,29.1 ,29.3 ,29.3 ,-,-,175.4 ,17.6 ,17.9 ,30.0 ,3.52 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0106 ,2.11E-05,4.8E+01,1.75E-02,-,27.0 ,20.40 ,ND,""
2017/8/4 5:00,-1451 ,-1686 ,DS,DS,29.6 ,28.0 ,29.5 ,28.7 ,0.31 ,28.1 ,29.6 ,24.5 ,30.1 ,29.4 ,29.8 ,29.4 ,29.7 ,28.4 ,29.3 ,29.8 ,29.1 ,29.3 ,29.4 ,-,-,175.4 ,17.6 ,17.9 ,29.9 ,3.49 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.01 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0073 ,2.10E-05,4.8E+01,1.00E-02,-,26.9 ,20.14 ,ND,""
2017/8/4 11:00,-1449 ,-1681 ,DS,DS,29.7 ,28.1 ,29.6 ,28.7 ,0.31 ,28.1 ,29.7 ,24.5 ,30.1 ,29.4 ,29.8 ,29.4 ,29.7 ,28.4 ,29.3 ,29.8 ,29.2 ,29.4 ,29.3 ,-,-,175.4 ,17.6 ,17.9 ,30.0 ,3.49 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.00 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.8E+01,1.00E-02,-,27.0 ,19.88 ,ND,""
2017/8/4 17:00,-1431 ,-1676 ,DS,DS,29.6 ,28.1 ,29.6 ,28.7 ,0.30 ,28.2 ,29.7 ,24.6 ,30.1 ,29.4 ,29.8 ,29.4 ,29.7 ,28.4 ,29.4 ,29.9 ,29.2 ,29.4 ,29.3 ,-,-,175.3 ,17.6 ,18.0 ,30.0 ,3.39 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.00 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0086 ,2.11E-05,4.8E+01,1.75E-02,-,27.0 ,44.70 ,ND,""
2017/8/4 23:00,-1429 ,-1680 ,DS,DS,29.7 ,28.2 ,29.6 ,28.8 ,0.30 ,28.2 ,29.7 ,24.6 ,30.1 ,29.5 ,29.9 ,29.4 ,29.7 ,28.4 ,29.4 ,29.9 ,29.3 ,29.4 ,29.3 ,-,-,175.3 ,17.7 ,18.0 ,30.0 ,3.39 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0078 ,2.11E-05,4.8E+01,1.25E-02,-,27.0 ,44.54 ,ND,""
2017/8/5 5:00,-1403 ,-1668 ,DS,DS,29.7 ,28.2 ,29.6 ,28.8 ,0.31 ,28.2 ,29.8 ,24.6 ,30.2 ,29.5 ,29.9 ,29.4 ,29.8 ,28.5 ,29.4 ,29.9 ,29.3 ,29.4 ,29.4 ,-,-,175.2 ,17.7 ,18.0 ,30.0 ,3.36 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.00 ,0.00 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0100 ,2.10E-05,4.8E+01,1.25E-02,-,27.1 ,44.36 ,ND,""
2017/8/5 11:00,-1403 ,-1676 ,DS,DS,29.7 ,28.2 ,29.6 ,28.8 ,0.31 ,28.2 ,29.8 ,24.7 ,30.2 ,29.5 ,29.9 ,29.4 ,29.8 ,28.5 ,29.4 ,29.9 ,29.3 ,29.4 ,29.4 ,-,-,175.2 ,17.6 ,18.0 ,30.1 ,3.39 ,493 ,-,16.33 ,-,0.45 ,17.63 ,0.00 ,0.01 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0097 ,2.10E-05,4.8E+01,7.53E-03,-,27.0 ,44.17 ,ND,""
2017/8/5 17:00,-1384 ,-1673 ,DS,DS,29.8 ,28.2 ,29.7 ,28.9 ,0.31 ,28.2 ,29.8 ,24.7 ,30.2 ,29.6 ,29.9 ,29.5 ,29.8 ,28.5 ,29.4 ,29.9 ,29.3 ,29.4 ,29.4 ,-,-,175.1 ,17.7 ,18.0 ,30.2 ,3.39 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0082 ,2.10E-05,4.8E+01,2.01E-02,-,27.1 ,43.99 ,ND,""
2017/8/5 23:00,-1386 ,-1672 ,DS,DS,29.8 ,28.2 ,29.7 ,28.9 ,0.30 ,28.2 ,29.8 ,24.7 ,30.2 ,29.6 ,29.9 ,29.5 ,29.8 ,28.5 ,29.4 ,29.9 ,29.3 ,29.4 ,29.4 ,-,-,175.0 ,17.7 ,18.0 ,30.3 ,3.36 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.00 ,0.00 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0089 ,2.10E-05,4.8E+01,1.50E-02,-,27.2 ,43.88 ,ND,""
2017/8/6 5:00,-1375 ,-1673 ,DS,DS,29.8 ,28.2 ,29.7 ,28.9 ,0.30 ,28.3 ,29.8 ,24.8 ,30.2 ,29.6 ,30.0 ,29.5 ,29.8 ,28.5 ,29.4 ,30.0 ,29.4 ,29.4 ,29.4 ,-,-,175.0 ,17.7 ,18.1 ,30.4 ,3.36 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.00 ,0.00 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0097 ,2.10E-05,4.8E+01,1.50E-02,-,27.2 ,43.77 ,ND,""
2017/8/6 11:00,-1367 ,-1669 ,DS,DS,29.8 ,28.3 ,29.7 ,28.9 ,0.31 ,28.3 ,29.8 ,24.8 ,30.3 ,29.6 ,30.0 ,29.5 ,29.9 ,28.5 ,29.5 ,30.0 ,29.4 ,29.5 ,29.4 ,-,-,175.0 ,17.7 ,18.1 ,30.5 ,3.29 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.00 ,0.00 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0087 ,2.10E-05,4.8E+01,1.00E-02,-,27.3 ,43.66 ,ND,""
2017/8/6 17:00,-1348 ,-1667 ,DS,DS,29.8 ,28.3 ,29.8 ,28.9 ,0.32 ,28.3 ,29.8 ,24.8 ,30.3 ,29.6 ,30.0 ,29.5 ,29.9 ,28.6 ,29.5 ,30.0 ,29.4 ,29.5 ,29.4 ,-,-,174.8 ,17.7 ,18.1 ,30.8 ,3.29 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.00 ,0.00 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0095 ,2.10E-05,4.8E+01,7.53E-03,-,27.3 ,43.60 ,ND,""
2017/8/6 23:00,-1352 ,-1671 ,DS,DS,29.9 ,28.3 ,29.8 ,28.9 ,0.31 ,28.3 ,29.9 ,24.9 ,30.3 ,29.6 ,30.0 ,29.6 ,29.9 ,28.6 ,29.5 ,30.0 ,29.4 ,29.5 ,29.5 ,-,-,174.8 ,17.8 ,18.1 ,30.9 ,3.26 ,493 ,-,16.33 ,-,0.45 ,17.72 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0105 ,2.10E-05,4.8E+01,7.53E-03,-,27.3 ,43.59 ,ND,""
2017/8/7 5:00,-1336 ,-1670 ,DS,DS,29.9 ,28.3 ,29.8 ,29.0 ,0.31 ,28.3 ,29.9 ,24.9 ,30.3 ,29.6 ,30.0 ,29.6 ,29.9 ,28.6 ,29.5 ,30.0 ,29.4 ,29.5 ,29.5 ,-,-,174.7 ,17.8 ,18.1 ,31.0 ,3.26 ,493 ,-,16.33 ,-,0.45 ,17.81 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0105 ,2.10E-05,4.8E+01,1.25E-02,-,27.4 ,43.54 ,2.73E-07,""
2017/8/7 11:00,-1336 ,-1665 ,DS,DS,29.9 ,28.4 ,29.8 ,29.0 ,0.30 ,28.3 ,29.9 ,24.9 ,30.3 ,29.6 ,30.1 ,29.6 ,29.9 ,28.6 ,29.5 ,30.0 ,29.4 ,29.6 ,29.5 ,-,-,174.7 ,17.8 ,18.1 ,31.2 ,3.26 ,493 ,-,16.33 ,-,0.45 ,17.72 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.10E-05,4.8E+01,1.25E-02,-,27.5 ,43.43 ,ND,""
2017/8/7 17:00,-1301 ,-1662 ,DS,DS,29.9 ,28.4 ,29.8 ,29.0 ,0.30 ,28.4 ,29.9 ,25.0 ,30.3 ,29.6 ,30.1 ,29.6 ,29.9 ,28.6 ,29.5 ,30.0 ,29.4 ,29.6 ,29.5 ,-,-,174.4 ,17.8 ,18.1 ,31.5 ,3.29 ,493 ,-,16.33 ,-,0.45 ,17.91 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.08E-05,4.8E+01,2.76E-02,-,27.5 ,43.44 ,ND,""
2017/8/7 23:00,-1286 ,-1662 ,DS,DS,29.9 ,28.4 ,29.8 ,29.0 ,0.31 ,28.4 ,29.9 ,25.0 ,30.3 ,29.7 ,30.1 ,29.6 ,29.9 ,28.7 ,29.6 ,30.0 ,29.4 ,29.6 ,29.5 ,-,-,174.2 ,17.8 ,18.2 ,31.6 ,3.18 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0097 ,2.08E-05,4.8E+01,7.53E-03,-,27.5 ,43.41 ,ND,""
2017/8/8 5:00,-1246 ,-1743 ,DS,DS,30.0 ,28.4 ,29.9 ,29.0 ,0.30 ,28.4 ,29.9 ,25.1 ,30.4 ,29.7 ,30.1 ,29.6 ,30.0 ,28.7 ,29.6 ,30.1 ,29.5 ,29.6 ,29.6 ,-,-,174.1 ,17.9 ,18.2 ,31.6 ,4.09 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.00 ,0.00 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0082 ,2.11E-05,4.8E+01,5.02E-03,-,27.6 ,43.37 ,ND,""
2017/8/8 11:00,-1218 ,-1763 ,DS,DS,30.0 ,28.4 ,29.9 ,29.0 ,0.30 ,28.5 ,30.0 ,25.2 ,30.4 ,29.7 ,30.1 ,29.6 ,30.0 ,28.7 ,29.6 ,30.0 ,29.4 ,29.6 ,29.6 ,-,-,173.9 ,17.9 ,18.2 ,31.7 ,4.35 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.00 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.11E-05,4.8E+01,1.00E-02,-,27.6 ,43.27 ,ND,""
2017/8/8 17:00,-1202 ,-1747 ,DS,DS,30.0 ,28.4 ,29.9 ,29.0 ,0.31 ,28.4 ,29.9 ,25.2 ,30.4 ,29.7 ,30.1 ,29.6 ,30.0 ,28.7 ,29.6 ,30.1 ,29.5 ,29.6 ,29.6 ,-,-,173.6 ,17.9 ,18.2 ,31.8 ,4.35 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.00 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.08E-05,4.8E+01,5.02E-03,-,27.7 ,43.24 ,ND,""
2017/8/8 23:00,-1217 ,-1762 ,DS,DS,30.0 ,28.4 ,29.9 ,29.1 ,0.30 ,28.4 ,29.9 ,25.2 ,30.5 ,29.7 ,30.2 ,29.7 ,30.0 ,28.7 ,29.6 ,30.1 ,29.5 ,29.6 ,29.6 ,-,-,173.6 ,17.9 ,18.2 ,31.9 ,4.29 ,493 ,-,16.33 ,-,0.45 ,17.72 ,0.00 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0093 ,2.08E-05,4.8E+01,2.01E-02,-,27.7 ,43.19 ,ND,""
2017/8/9 5:00,-1217 ,-1808 ,DS,DS,30.0 ,28.5 ,29.9 ,29.1 ,0.30 ,28.4 ,30.0 ,25.2 ,30.5 ,29.7 ,30.2 ,29.7 ,30.0 ,28.8 ,29.6 ,30.1 ,29.5 ,29.6 ,29.6 ,-,-,173.5 ,17.9 ,18.2 ,31.9 ,4.22 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.00 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,1.25E-02,-,27.8 ,43.14 ,ND,""
2017/8/9 11:00,-1239 ,-1829 ,DS,DS,30.0 ,28.5 ,29.9 ,29.1 ,0.30 ,28.4 ,30.0 ,25.1 ,30.5 ,29.7 ,30.2 ,29.7 ,30.0 ,28.8 ,29.6 ,30.1 ,29.6 ,29.6 ,29.6 ,-,-,173.6 ,17.9 ,18.2 ,31.8 ,4.22 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0106 ,2.07E-05,4.8E+01,1.25E-02,-,27.8 ,42.90 ,ND,""
2017/8/9 17:00,-1251 ,-1838 ,DS,DS,30.0 ,28.5 ,29.9 ,29.1 ,0.30 ,28.5 ,30.0 ,25.2 ,30.5 ,29.8 ,30.2 ,29.7 ,30.1 ,28.8 ,29.6 ,30.1 ,29.5 ,29.7 ,29.6 ,-,-,173.6 ,17.9 ,18.3 ,31.8 ,4.12 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0084 ,2.08E-05,4.8E+01,5.02E-03,-,27.8 ,42.68 ,ND,""
2017/8/9 23:00,-1277 ,-1860 ,DS,DS,30.0 ,28.5 ,30.0 ,29.2 ,0.31 ,28.5 ,30.0 ,25.2 ,30.5 ,29.8 ,30.2 ,29.7 ,30.1 ,28.8 ,29.7 ,30.2 ,29.6 ,29.7 ,29.6 ,-,-,173.6 ,17.9 ,18.3 ,31.8 ,4.12 ,493 ,-,16.33 ,-,0.45 ,17.81 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0079 ,2.08E-05,4.8E+01,1.00E-02,-,27.8 ,42.47 ,ND,""
2017/8/10 5:00,-1289 ,-1870 ,DS,DS,30.1 ,28.5 ,30.0 ,29.2 ,0.30 ,28.5 ,30.0 ,25.1 ,30.5 ,29.8 ,30.2 ,29.7 ,30.1 ,28.8 ,29.7 ,30.2 ,29.6 ,29.7 ,29.6 ,-,-,173.7 ,18.0 ,18.3 ,31.6 ,4.03 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0093 ,2.11E-05,4.8E+01,5.02E-03,-,27.8 ,42.20 ,ND,""
2017/8/10 11:00,-1317 ,-1884 ,DS,DS,30.0 ,28.5 ,30.0 ,29.2 ,0.30 ,28.5 ,30.1 ,25.1 ,30.5 ,29.8 ,30.3 ,29.8 ,30.1 ,28.8 ,29.7 ,30.2 ,29.6 ,29.7 ,29.7 ,-,-,173.8 ,18.0 ,18.3 ,31.4 ,4.02 ,493 ,-,16.33 ,-,0.45 ,18.75 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.11E-05,4.8E+01,1.25E-02,-,27.9 ,41.81 ,ND,""
2017/8/10 17:00,-1321 ,-1887 ,DS,DS,30.1 ,28.5 ,30.0 ,29.2 ,0.30 ,28.5 ,30.1 ,25.1 ,30.5 ,29.8 ,30.3 ,29.8 ,30.1 ,28.8 ,29.7 ,30.2 ,29.6 ,29.7 ,29.6 ,-,-,173.9 ,18.0 ,18.4 ,31.3 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0097 ,2.06E-05,4.8E+01,1.00E-02,-,27.9 ,41.44 ,ND,""
2017/8/10 23:00,-1344 ,-1908 ,DS,DS,30.1 ,28.5 ,30.0 ,29.2 ,0.31 ,28.5 ,30.1 ,25.1 ,30.6 ,29.9 ,30.3 ,29.8 ,30.1 ,28.8 ,29.7 ,30.2 ,29.6 ,29.8 ,29.7 ,-,-,173.9 ,18.1 ,18.4 ,31.1 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.06E-05,4.8E+01,1.50E-02,-,27.8 ,41.03 ,ND,""
2017/8/11 5:00,-1354 ,-1917 ,DS,DS,30.1 ,28.5 ,30.0 ,29.2 ,0.31 ,28.5 ,30.1 ,25.0 ,30.6 ,29.9 ,30.3 ,29.8 ,30.2 ,28.8 ,29.7 ,30.2 ,29.6 ,29.8 ,29.7 ,-,-,174.0 ,18.1 ,18.4 ,30.9 ,3.75 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,1.50E-02,-,27.9 ,40.63 ,ND,""
2017/8/11 11:00,-1361 ,-1925 ,DS,DS,30.1 ,28.5 ,30.0 ,29.2 ,0.30 ,28.5 ,30.1 ,25.0 ,30.6 ,29.9 ,30.3 ,29.8 ,30.2 ,28.8 ,29.8 ,30.3 ,29.6 ,29.8 ,29.7 ,-,-,174.1 ,18.1 ,18.4 ,30.7 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0093 ,2.07E-05,4.8E+01,7.53E-03,-,27.8 ,40.16 ,ND,""
2017/8/11 17:00,-1361 ,-1922 ,DS,DS,30.1 ,28.5 ,30.0 ,29.2 ,0.30 ,28.5 ,30.1 ,24.9 ,30.6 ,29.9 ,30.3 ,29.8 ,30.2 ,28.8 ,29.8 ,30.3 ,29.6 ,29.8 ,29.7 ,-,-,174.1 ,18.1 ,18.4 ,30.5 ,3.62 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.08E-05,4.8E+01,1.25E-02,-,27.9 ,39.71 ,ND,""
2017/8/11 23:00,-1375 ,-1932 ,DS,DS,30.1 ,28.5 ,30.0 ,29.3 ,0.29 ,28.5 ,30.1 ,24.9 ,30.6 ,29.9 ,30.3 ,29.8 ,30.2 ,28.8 ,29.8 ,30.3 ,29.6 ,29.8 ,29.7 ,-,-,174.2 ,18.1 ,18.4 ,30.3 ,3.62 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.01 ,0.02 ,0.89 ,0.57 ,0.03 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,7.53E-03,-,27.8 ,39.27 ,ND,""
2017/8/12 5:00,-1373 ,-1929 ,DS,DS,30.1 ,28.5 ,30.0 ,29.3 ,0.30 ,28.5 ,30.1 ,24.8 ,30.6 ,29.9 ,30.3 ,29.8 ,30.2 ,28.8 ,29.8 ,30.3 ,29.6 ,29.8 ,29.7 ,-,-,174.2 ,18.1 ,18.4 ,30.1 ,3.59 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.10E-05,4.8E+01,2.76E-02,-,27.8 ,38.86 ,ND,""
2017/8/12 11:00,-1374 ,-1928 ,DS,DS,30.2 ,28.5 ,30.0 ,29.3 ,0.29 ,28.5 ,30.1 ,24.9 ,30.6 ,29.9 ,30.3 ,29.9 ,30.2 ,28.8 ,29.8 ,30.3 ,29.6 ,29.8 ,29.7 ,-,-,174.3 ,18.1 ,18.4 ,30.0 ,3.52 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.10E-05,4.8E+01,7.53E-03,-,27.9 ,38.50 ,ND,""
2017/8/12 17:00,-1368 ,-1921 ,DS,DS,30.1 ,28.5 ,30.0 ,29.3 ,0.29 ,28.5 ,30.2 ,24.9 ,30.6 ,29.9 ,30.4 ,29.9 ,30.2 ,28.8 ,29.8 ,30.3 ,29.7 ,29.9 ,29.7 ,-,-,174.3 ,18.1 ,18.5 ,29.9 ,3.46 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.09E-05,4.8E+01,5.02E-03,-,27.9 ,38.16 ,ND,""
2017/8/12 23:00,-1376 ,-1934 ,DS,DS,30.1 ,28.5 ,30.0 ,29.3 ,0.30 ,28.5 ,30.2 ,24.9 ,30.6 ,29.9 ,30.4 ,29.9 ,30.2 ,28.8 ,29.8 ,30.3 ,29.7 ,29.9 ,29.7 ,-,-,174.4 ,18.2 ,18.5 ,29.9 ,3.39 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0085 ,2.09E-05,4.8E+01,2.76E-02,-,27.9 ,37.89 ,ND,""
2017/8/13 5:00,-1380 ,-1935 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,24.9 ,30.7 ,29.9 ,30.4 ,29.9 ,30.2 ,28.9 ,29.8 ,30.3 ,29.7 ,29.9 ,29.7 ,-,-,174.4 ,18.2 ,18.5 ,29.8 ,3.39 ,493 ,-,16.33 ,-,0.45 ,17.91 ,0.01 ,0.02 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0080 ,2.08E-05,4.8E+01,1.00E-02,-,27.9 ,37.54 ,ND,""
2017/8/13 11:00,-1388 ,-1942 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,24.9 ,30.6 ,29.9 ,30.3 ,29.9 ,30.2 ,28.9 ,29.8 ,30.3 ,29.7 ,29.9 ,29.7 ,-,-,174.4 ,18.2 ,18.5 ,29.8 ,3.36 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0101 ,2.08E-05,4.8E+01,2.01E-02,-,27.9 ,37.22 ,ND,""
2017/8/13 17:00,-1378 ,-1934 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.8 ,30.3 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.2 ,18.5 ,29.8 ,3.39 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0112 ,2.10E-05,4.8E+01,1.50E-02,-,27.9 ,36.92 ,ND,""
2017/8/13 23:00,-1382 ,-1938 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.8 ,30.3 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.2 ,18.5 ,29.9 ,3.29 ,493 ,-,16.33 ,-,0.45 ,17.91 ,0.01 ,0.01 ,0.89 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.10E-05,4.8E+01,1.00E-02,-,27.9 ,36.59 ,ND,""
2017/8/14 5:00,-1365 ,-1926 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,24.9 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.3 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.2 ,18.6 ,29.9 ,3.29 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.07E-05,4.8E+01,1.00E-02,-,27.9 ,36.32 ,ND,""
2017/8/14 11:00,-1364 ,-1925 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.4 ,29.7 ,29.9 ,29.8 ,-,-,174.5 ,18.2 ,18.6 ,29.9 ,3.29 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0079 ,2.07E-05,4.8E+01,1.25E-02,-,27.9 ,36.09 ,ND,""
2017/8/14 17:00,-1362 ,-1934 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.4 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.2 ,18.6 ,29.9 ,3.36 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0080 ,2.09E-05,4.8E+01,1.50E-02,-,28.0 ,35.87 ,ND,""
2017/8/14 23:00,-1364 ,-1934 ,DS,DS,30.2 ,28.6 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.4 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.2 ,18.6 ,29.9 ,3.36 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.09E-05,4.8E+01,1.75E-02,-,28.0 ,35.41 ,ND,""
2017/8/15 5:00,-1358 ,-1928 ,DS,DS,30.3 ,28.7 ,30.1 ,29.3 ,0.29 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.4 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.2 ,18.6 ,29.9 ,3.39 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.07E-05,4.8E+01,7.53E-03,-,27.9 ,35.07 ,ND,""
2017/8/15 11:00,-1362 ,-1933 ,DS,DS,30.3 ,28.7 ,30.1 ,29.3 ,0.30 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.4 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.3 ,18.6 ,29.9 ,3.33 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,1.50E-02,-,28.0 ,34.75 ,ND,""
2017/8/15 17:00,-1356 ,-1927 ,DS,DS,30.3 ,28.6 ,30.1 ,29.3 ,0.29 ,28.6 ,30.2 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.4 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.3 ,18.7 ,29.8 ,3.49 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.00 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.07E-05,4.8E+01,1.25E-02,-,28.0 ,34.45 ,ND,""
2017/8/15 23:00,-1367 ,-1939 ,DS,DS,30.3 ,28.7 ,30.1 ,29.4 ,0.30 ,28.7 ,30.3 ,25.0 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,28.9 ,29.9 ,30.4 ,29.7 ,29.9 ,29.8 ,-,-,174.4 ,18.4 ,18.7 ,29.8 ,3.49 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.07E-05,4.8E+01,1.00E-02,-,28.0 ,34.14 ,ND,""
2017/8/16 5:00,-1375 ,-1940 ,DS,DS,30.3 ,28.7 ,30.1 ,29.4 ,0.30 ,28.7 ,30.3 ,25.0 ,30.7 ,30.0 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,29.9 ,29.8 ,-,-,174.4 ,18.4 ,18.7 ,29.6 ,3.43 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.05E-05,4.8E+01,1.00E-02,-,28.0 ,33.72 ,ND,""
2017/8/16 11:00,-1379 ,-1944 ,DS,DS,30.3 ,28.6 ,30.1 ,29.3 ,0.30 ,28.7 ,30.3 ,24.9 ,30.7 ,30.0 ,30.4 ,29.9 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,29.9 ,29.8 ,-,-,174.5 ,18.4 ,18.7 ,29.6 ,3.36 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.05E-05,4.8E+01,1.00E-02,-,28.0 ,33.29 ,ND,""
2017/8/16 17:00,-1373 ,-1940 ,DS,DS,30.3 ,28.7 ,30.1 ,29.4 ,0.29 ,28.7 ,30.3 ,25.0 ,30.7 ,30.0 ,30.5 ,30.0 ,30.3 ,28.9 ,29.9 ,30.4 ,29.8 ,29.9 ,29.8 ,-,-,174.4 ,18.4 ,18.7 ,29.5 ,3.39 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0083 ,2.08E-05,4.8E+01,2.26E-02,-,28.0 ,32.92 ,ND,""
2017/8/16 23:00,-1378 ,-1946 ,DS,DS,30.3 ,28.6 ,30.2 ,29.3 ,0.29 ,28.7 ,30.3 ,24.9 ,30.7 ,30.0 ,30.5 ,30.0 ,30.3 ,28.9 ,29.9 ,30.4 ,29.8 ,30.0 ,29.8 ,-,-,174.4 ,18.4 ,18.8 ,29.4 ,3.52 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0099 ,2.08E-05,4.8E+01,7.53E-03,-,28.0 ,32.54 ,ND,""
2017/8/17 5:00,-1386 ,-1949 ,DS,DS,30.3 ,28.6 ,30.1 ,29.3 ,0.30 ,28.7 ,30.3 ,24.9 ,30.7 ,30.0 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,29.9 ,29.8 ,-,-,174.5 ,18.5 ,18.8 ,29.4 ,3.88 ,493 ,-,16.33 ,-,0.45 ,19.13 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0088 ,2.07E-05,4.8E+01,7.53E-03,-,28.0 ,32.19 ,ND,""
2017/8/17 11:00,-1393 ,-1951 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.0 ,30.7 ,30.0 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,29.9 ,29.8 ,-,-,174.6 ,18.5 ,18.8 ,29.4 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.07E-05,4.8E+01,1.00E-02,-,28.0 ,31.81 ,ND,""
2017/8/17 17:00,-1382 ,-1945 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.0 ,30.7 ,30.0 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,29.9 ,29.8 ,-,-,174.6 ,18.5 ,18.8 ,29.6 ,3.75 ,493 ,-,16.33 ,-,0.45 ,18.84 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.07E-05,4.8E+01,1.00E-02,-,28.0 ,31.52 ,ND,""
2017/8/17 23:00,-1388 ,-1951 ,DS,DS,30.4 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.0 ,30.5 ,30.0 ,30.3 ,28.9 ,29.9 ,30.4 ,29.8 ,30.0 ,29.8 ,-,-,174.6 ,18.5 ,18.8 ,29.7 ,3.72 ,493 ,-,16.33 ,-,0.45 ,17.72 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.07E-05,4.8E+01,2.76E-02,-,28.1 ,31.31 ,ND,""
2017/8/18 5:00,-1384 ,-1944 ,DS,DS,30.4 ,28.8 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.0 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,30.0 ,29.8 ,-,-,174.6 ,18.5 ,18.8 ,29.8 ,3.75 ,493 ,-,16.33 ,-,0.45 ,17.81 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.05E-05,4.8E+01,1.25E-02,-,28.1 ,31.06 ,ND,""
