,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/8/18 11:00,-1392 ,-1953 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,30.0 ,29.8 ,-,-,174.7 ,18.6 ,18.9 ,29.8 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.00 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0105 ,2.05E-05,4.8E+01,1.50E-02,-,28.1 ,30.80 ,ND,""
2017/8/18 17:00,-1379 ,-1941 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.0 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,30.0 ,29.8 ,-,-,174.6 ,18.6 ,18.9 ,29.9 ,3.83 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0079 ,2.07E-05,4.8E+01,1.00E-02,-,28.2 ,30.62 ,ND,""
2017/8/18 23:00,-1393 ,-1954 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.4 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.6 ,18.6 ,18.9 ,29.9 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0079 ,2.07E-05,4.8E+01,7.53E-03,-,28.1 ,30.38 ,ND,""
2017/8/19 5:00,-1399 ,-1958 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.4 ,29.8 ,30.0 ,29.9 ,-,-,174.6 ,18.6 ,18.9 ,29.9 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0102 ,2.08E-05,4.8E+01,1.00E-02,-,28.1 ,30.11 ,ND,""
2017/8/19 11:00,-1403 ,-1961 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.31 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,29.9 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.7 ,18.6 ,18.9 ,29.8 ,3.75 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0074 ,2.08E-05,4.8E+01,2.51E-03,-,28.1 ,29.77 ,ND,""
2017/8/19 17:00,-1399 ,-1957 ,0.00 ,DS,30.4 ,28.8 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.7 ,18.6 ,18.9 ,29.8 ,3.75 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.07E-05,4.8E+01,1.25E-02,-,28.1 ,29.45 ,ND,""
2017/8/19 23:00,-1419 ,-1970 ,DS,DS,30.4 ,28.8 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.8 ,18.6 ,18.9 ,29.7 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0097 ,2.07E-05,4.8E+01,7.53E-03,-,28.2 ,29.08 ,ND,""
2017/8/20 5:00,-1417 ,-1967 ,DS,DS,30.3 ,28.8 ,30.3 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,30.0 ,30.4 ,29.8 ,30.0 ,29.9 ,-,-,174.8 ,18.6 ,18.9 ,29.6 ,3.88 ,493 ,-,16.33 ,-,0.45 ,17.53 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,7.53E-03,-,28.2 ,28.73 ,ND,""
2017/8/20 11:00,-1420 ,-1972 ,DS,DS,30.4 ,28.8 ,30.3 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.4 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.9 ,18.7 ,18.9 ,29.5 ,3.88 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0102 ,2.07E-05,4.8E+01,1.25E-02,-,28.2 ,28.39 ,ND,""
2017/8/20 17:00,-1416 ,-1966 ,DS,DS,30.4 ,28.8 ,30.2 ,29.4 ,0.31 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.4 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.9 ,18.6 ,18.9 ,29.6 ,3.96 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,7.53E-03,-,28.2 ,28.06 ,ND,""
2017/8/20 23:00,-1427 ,-1977 ,DS,DS,30.3 ,28.7 ,30.2 ,29.5 ,0.31 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.9 ,18.6 ,19.0 ,29.6 ,3.83 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0088 ,2.08E-05,4.8E+01,7.53E-03,-,28.2 ,27.76 ,ND,""
2017/8/21 5:00,-1420 ,-1972 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.31 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.4 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.9 ,18.6 ,18.9 ,29.7 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.06E-05,4.8E+01,1.75E-02,-,28.2 ,27.46 ,ND,""
2017/8/21 11:00,-1422 ,-1970 ,DS,DS,30.3 ,28.7 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.9 ,18.6 ,18.9 ,29.7 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.84 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.06E-05,4.8E+01,2.51E-03,-,28.2 ,27.15 ,ND,""
2017/8/21 17:00,-1403 ,-1957 ,DS,DS,30.4 ,28.8 ,30.2 ,29.4 ,0.30 ,28.7 ,30.3 ,25.1 ,30.8 ,30.1 ,30.5 ,30.0 ,30.4 ,29.1 ,30.0 ,30.5 ,29.8 ,30.0 ,29.9 ,-,-,174.9 ,18.7 ,19.0 ,29.8 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0097 ,2.09E-05,4.8E+01,5.02E-03,-,28.2 ,26.89 ,ND,""
2017/8/21 23:00,-1412 ,-1962 ,DS,DS,30.5 ,28.7 ,30.2 ,29.4 ,0.31 ,28.7 ,30.3 ,25.2 ,30.8 ,30.1 ,30.5 ,30.0 ,30.4 ,29.1 ,30.0 ,30.5 ,29.8 ,30.0 ,30.0 ,-,-,175.0 ,18.7 ,19.0 ,29.8 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.66 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0109 ,2.09E-05,4.8E+01,2.76E-02,-,28.3 ,26.69 ,ND,""
2017/8/22 5:00,-1403 ,-1953 ,DS,DS,30.5 ,28.7 ,30.2 ,29.4 ,0.31 ,28.7 ,30.3 ,25.2 ,30.8 ,30.1 ,30.5 ,30.0 ,30.4 ,29.0 ,30.0 ,30.5 ,29.8 ,30.0 ,30.0 ,-,-,174.9 ,18.7 ,19.0 ,29.8 ,3.75 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,1.25E-02,-,28.3 ,26.43 ,ND,""
2017/8/22 11:00,-1391 ,-1942 ,DS,DS,30.4 ,28.8 ,30.2 ,29.4 ,0.30 ,28.8 ,30.4 ,25.2 ,30.8 ,30.1 ,30.5 ,30.0 ,30.3 ,29.0 ,30.0 ,30.5 ,29.9 ,30.0 ,29.9 ,-,-,174.9 ,18.7 ,19.0 ,29.8 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.07E-05,4.8E+01,5.02E-03,-,28.4 ,26.20 ,ND,""
2017/8/22 17:00,-1363 ,-1920 ,DS,DS,30.4 ,28.8 ,30.2 ,29.5 ,0.30 ,28.8 ,30.4 ,25.3 ,30.9 ,30.1 ,30.5 ,30.0 ,30.4 ,29.0 ,30.0 ,30.5 ,29.9 ,30.1 ,30.0 ,-,-,174.8 ,18.7 ,19.1 ,30.1 ,3.72 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.07E-05,4.8E+01,1.75E-02,-,28.4 ,26.07 ,ND,""
2017/8/22 23:00,-1374 ,-1932 ,DS,DS,30.4 ,28.8 ,30.3 ,29.5 ,0.30 ,28.8 ,30.4 ,25.3 ,30.9 ,30.2 ,30.6 ,30.1 ,30.4 ,29.1 ,30.0 ,30.5 ,29.9 ,30.1 ,30.0 ,-,-,174.8 ,18.7 ,19.0 ,30.3 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.06E-05,4.8E+01,2.01E-02,-,28.4 ,25.96 ,ND,""
2017/8/23 5:00,-1363 ,-1919 ,DS,DS,30.4 ,28.8 ,30.3 ,29.5 ,0.30 ,28.8 ,30.4 ,25.4 ,30.9 ,30.2 ,30.5 ,30.1 ,30.4 ,29.1 ,30.0 ,30.5 ,29.9 ,30.1 ,30.0 ,-,-,174.8 ,18.8 ,19.0 ,30.3 ,3.88 ,493 ,-,16.33 ,-,0.45 ,19.03 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0080 ,2.06E-05,4.8E+01,2.01E-02,-,28.4 ,25.75 ,ND,""
2017/8/23 11:00,-1351 ,-1908 ,DS,DS,30.4 ,28.8 ,30.3 ,29.6 ,0.31 ,28.8 ,30.4 ,25.4 ,30.9 ,30.2 ,30.6 ,30.1 ,30.4 ,29.1 ,30.0 ,30.5 ,29.9 ,30.1 ,30.1 ,-,-,174.8 ,18.8 ,19.1 ,30.3 ,4.06 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.09E-05,4.8E+01,1.75E-02,-,28.4 ,25.51 ,-,""
2017/8/23 17:00,-1335 ,-1893 ,DS,DS,30.4 ,28.8 ,30.3 ,29.6 ,0.30 ,28.9 ,30.4 ,25.4 ,30.9 ,30.2 ,30.6 ,30.1 ,30.4 ,29.1 ,30.0 ,30.5 ,29.9 ,30.1 ,30.1 ,-,-,174.6 ,18.8 ,19.1 ,30.7 ,4.32 ,493 ,-,16.33 ,-,0.45 ,16.88 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0081 ,2.09E-05,4.8E+01,1.25E-02,-,28.5 ,25.34 ,ND,""
2017/8/23 23:00,-1344 ,-1900 ,DS,DS,30.5 ,28.9 ,30.3 ,29.6 ,0.30 ,28.9 ,30.4 ,25.4 ,30.9 ,30.2 ,30.6 ,30.1 ,30.4 ,29.1 ,30.1 ,30.5 ,29.9 ,30.1 ,30.1 ,-,-,174.6 ,18.8 ,19.1 ,31.0 ,4.35 ,493 ,-,16.33 ,-,0.45 ,18.56 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.06E-05,4.8E+01,5.02E-03,-,28.5 ,25.17 ,ND,""
2017/8/24 5:00,-1330 ,-1888 ,DS,DS,30.5 ,28.9 ,30.3 ,29.6 ,0.29 ,28.9 ,30.5 ,25.5 ,30.9 ,30.2 ,30.6 ,30.1 ,30.5 ,29.2 ,30.1 ,30.6 ,29.9 ,30.1 ,30.1 ,-,-,174.6 ,18.9 ,19.2 ,31.1 ,4.43 ,493 ,-,16.33 ,-,0.45 ,17.72 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0110 ,2.06E-05,4.8E+01,7.53E-03,-,28.6 ,24.96 ,ND,""
2017/8/24 11:00,-1311 ,-1872 ,DS,DS,30.5 ,29.0 ,30.3 ,29.6 ,0.28 ,28.9 ,30.5 ,25.5 ,31.0 ,30.2 ,30.6 ,30.1 ,30.4 ,29.1 ,30.1 ,30.5 ,30.0 ,30.1 ,30.1 ,-,-,174.5 ,18.9 ,19.2 ,31.2 ,4.32 ,493 ,-,16.33 ,-,0.45 ,18.38 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,7.53E-03,-,28.6 ,26.95 ,ND,""
2017/8/24 17:00,-1287 ,-1849 ,DS,DS,30.5 ,29.0 ,30.3 ,29.6 ,0.27 ,28.9 ,30.5 ,25.6 ,31.0 ,30.2 ,30.6 ,30.1 ,30.5 ,29.2 ,30.1 ,30.6 ,30.0 ,30.2 ,30.2 ,-,-,174.3 ,18.9 ,19.2 ,31.3 ,4.35 ,493 ,-,16.33 ,-,0.45 ,18.09 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.08E-05,4.8E+01,1.50E-02,-,28.7 ,45.69 ,ND,""
2017/8/24 23:00,-1269 ,-1836 ,DS,DS,30.5 ,29.0 ,30.4 ,29.6 ,0.24 ,29.0 ,30.5 ,25.6 ,31.0 ,30.3 ,30.6 ,30.1 ,30.5 ,29.2 ,30.1 ,30.6 ,30.0 ,30.2 ,30.2 ,-,-,174.3 ,18.9 ,19.2 ,31.5 ,4.35 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0088 ,2.07E-05,4.8E+01,1.75E-02,-,28.7 ,45.57 ,ND,""
2017/8/25 5:00,-1251 ,-1818 ,DS,DS,30.5 ,29.0 ,30.4 ,29.7 ,0.24 ,29.0 ,30.5 ,25.6 ,31.0 ,30.3 ,30.6 ,30.1 ,30.5 ,29.2 ,30.1 ,30.6 ,30.0 ,30.2 ,30.2 ,-,-,174.1 ,18.9 ,19.2 ,31.6 ,4.32 ,493 ,-,16.33 ,-,0.45 ,18.47 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.07E-05,4.8E+01,1.50E-02,-,28.8 ,45.22 ,ND,""
2017/8/25 11:00,-1275 ,-1838 ,DS,DS,30.5 ,29.1 ,30.4 ,29.7 ,0.26 ,29.1 ,30.5 ,25.7 ,31.0 ,30.3 ,30.7 ,30.2 ,30.5 ,29.3 ,30.2 ,30.7 ,30.1 ,30.2 ,30.2 ,-,-,174.1 ,18.9 ,19.2 ,31.7 ,4.32 ,493 ,-,16.33 ,-,0.45 ,17.81 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.07E-05,4.8E+01,1.00E-02,-,28.8 ,45.14 ,ND,""
2017/8/25 17:00,-1272 ,-1837 ,DS,DS,30.6 ,29.1 ,30.5 ,29.7 ,0.25 ,29.1 ,30.5 ,25.6 ,31.1 ,30.3 ,30.7 ,30.2 ,30.5 ,29.3 ,30.2 ,30.7 ,30.1 ,30.3 ,30.3 ,-,-,174.1 ,18.9 ,19.2 ,31.8 ,4.32 ,493 ,-,16.33 ,-,0.45 ,17.72 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0111 ,2.07E-05,4.8E+01,1.50E-02,-,28.8 ,45.00 ,ND,""
2017/8/25 23:00,-1298 ,-1857 ,DS,DS,30.6 ,29.2 ,30.5 ,29.7 ,0.28 ,29.1 ,30.5 ,25.7 ,31.1 ,30.3 ,30.7 ,30.3 ,30.6 ,29.3 ,30.2 ,30.7 ,30.1 ,30.3 ,30.3 ,-,-,174.2 ,19.0 ,19.3 ,31.9 ,4.32 ,493 ,-,16.33 ,-,0.45 ,17.25 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,2.01E-02,-,28.8 ,44.85 ,ND,""
2017/8/26 5:00,-1287 ,-1840 ,DS,DS,30.7 ,29.2 ,30.5 ,29.8 ,0.29 ,29.1 ,30.6 ,25.7 ,31.1 ,30.3 ,30.7 ,30.3 ,30.6 ,29.4 ,30.3 ,30.8 ,30.1 ,30.3 ,30.3 ,-,-,174.2 ,19.0 ,19.3 ,31.8 ,4.22 ,493 ,-,16.33 ,-,0.45 ,18.00 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0079 ,2.07E-05,4.8E+01,1.50E-02,-,28.9 ,44.45 ,ND,""
2017/8/26 11:00,-1309 ,-1860 ,DS,DS,30.7 ,29.2 ,30.5 ,29.8 ,0.30 ,29.1 ,30.6 ,25.6 ,31.1 ,30.4 ,30.8 ,30.3 ,30.6 ,29.4 ,30.3 ,30.8 ,30.1 ,30.4 ,30.3 ,-,-,174.3 ,19.0 ,19.3 ,31.6 ,4.19 ,493 ,-,16.33 ,-,0.45 ,17.81 ,0.01 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.08E-05,4.8E+01,1.25E-02,-,28.9 ,44.20 ,ND,""
2017/8/26 17:00,-1334 ,-1879 ,DS,DS,30.7 ,29.3 ,30.6 ,29.8 ,0.29 ,29.1 ,30.6 ,25.6 ,31.2 ,30.4 ,30.8 ,30.3 ,30.6 ,29.4 ,30.3 ,30.8 ,30.1 ,30.4 ,30.4 ,-,-,174.3 ,19.0 ,19.3 ,31.3 ,4.19 ,493 ,-,16.33 ,-,0.45 ,17.91 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.08E-05,4.8E+01,1.75E-02,-,28.9 ,43.77 ,ND,""
2017/8/26 23:00,-1371 ,-1910 ,DS,DS,30.7 ,29.3 ,30.6 ,29.8 ,0.30 ,29.2 ,30.7 ,25.5 ,31.2 ,30.4 ,30.8 ,30.3 ,30.7 ,29.4 ,30.3 ,30.9 ,30.1 ,30.4 ,30.4 ,-,-,174.4 ,19.0 ,19.3 ,31.3 ,4.09 ,493 ,-,16.33 ,-,0.45 ,17.81 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0105 ,2.06E-05,4.8E+01,2.26E-02,-,28.9 ,43.33 ,ND,""
2017/8/27 5:00,-1411 ,-1943 ,DS,DS,30.7 ,29.3 ,30.6 ,29.9 ,0.30 ,29.2 ,30.7 ,25.4 ,31.3 ,30.5 ,30.9 ,30.4 ,30.7 ,29.5 ,30.3 ,30.9 ,30.1 ,30.5 ,30.5 ,-,-,174.6 ,18.9 ,19.3 ,31.1 ,4.06 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.06E-05,4.9E+01,5.02E-03,-,28.9 ,42.81 ,ND,""
2017/8/27 11:00,-1424 ,-1953 ,DS,DS,30.8 ,29.3 ,30.7 ,29.9 ,0.29 ,29.2 ,30.7 ,25.4 ,31.3 ,30.5 ,30.9 ,30.4 ,30.7 ,29.5 ,30.3 ,30.9 ,30.2 ,30.5 ,30.5 ,-,-,174.9 ,19.0 ,19.3 ,30.9 ,3.90 ,493 ,-,16.33 ,-,0.45 ,18.28 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0105 ,2.07E-05,4.8E+01,2.01E-02,-,28.9 ,42.32 ,ND,""
2017/8/27 17:00,-1414 ,-1940 ,DS,DS,30.8 ,29.4 ,30.7 ,29.9 ,0.29 ,29.2 ,30.7 ,25.3 ,31.3 ,30.5 ,30.9 ,30.4 ,30.7 ,29.4 ,30.4 ,30.9 ,30.2 ,30.5 ,30.5 ,-,-,174.9 ,19.0 ,19.3 ,30.5 ,3.90 ,493 ,-,16.33 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0084 ,2.07E-05,4.8E+01,1.00E-02,-,29.0 ,41.68 ,ND,""
2017/8/27 23:00,-1424 ,-1949 ,DS,DS,30.9 ,29.4 ,30.7 ,29.9 ,0.29 ,29.3 ,30.8 ,25.3 ,31.3 ,30.5 ,30.9 ,30.4 ,30.8 ,29.5 ,30.5 ,31.0 ,30.2 ,30.5 ,30.5 ,-,-,174.9 ,19.0 ,19.3 ,30.3 ,3.86 ,493 ,-,16.33 ,-,0.45 ,18.84 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.08E-05,4.8E+01,1.25E-02,-,28.9 ,41.11 ,ND,""
2017/8/28 5:00,-1410 ,-1937 ,DS,DS,30.9 ,29.4 ,30.7 ,29.9 ,0.29 ,29.3 ,30.8 ,25.2 ,31.3 ,30.5 ,30.9 ,30.5 ,30.8 ,29.5 ,30.4 ,31.0 ,30.3 ,30.5 ,30.5 ,-,-,174.9 ,19.1 ,19.3 ,30.1 ,3.70 ,493 ,-,16.33 ,-,0.45 ,17.91 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0085 ,2.08E-05,4.8E+01,2.51E-03,-,28.9 ,40.47 ,ND,""
2017/8/28 11:00,-1389 ,-1921 ,DS,DS,30.9 ,29.4 ,30.8 ,29.9 ,0.30 ,29.3 ,30.8 ,25.3 ,31.3 ,30.6 ,31.0 ,30.5 ,30.8 ,29.5 ,30.5 ,31.0 ,30.3 ,30.5 ,30.6 ,-,-,175.0 ,19.1 ,19.3 ,29.9 ,3.65 ,496 ,-,16.37 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.09E-05,4.8E+01,1.00E-02,-,28.9 ,40.01 ,ND,""
2017/8/28 17:00,-1358 ,-1898 ,DS,DS,30.9 ,29.4 ,30.8 ,30.0 ,0.28 ,29.4 ,30.9 ,25.3 ,31.4 ,30.6 ,31.0 ,30.5 ,30.8 ,29.6 ,30.5 ,31.0 ,30.3 ,30.6 ,30.6 ,-,-,174.9 ,19.1 ,19.4 ,29.5 ,3.67 ,493 ,-,16.33 ,-,0.45 ,17.91 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0098 ,2.09E-05,4.8E+01,1.50E-02,-,28.9 ,39.74 ,ND,""
2017/8/28 23:00,-1349 ,-1889 ,DS,DS,30.9 ,29.4 ,30.8 ,30.0 ,0.29 ,29.4 ,30.9 ,25.4 ,31.4 ,30.6 ,31.0 ,30.5 ,30.8 ,29.6 ,30.5 ,31.0 ,30.3 ,30.6 ,30.6 ,-,-,174.9 ,19.1 ,19.4 ,29.5 ,3.59 ,495 ,-,16.36 ,-,0.45 ,17.53 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0078 ,2.10E-05,4.8E+01,1.50E-02,-,28.9 ,39.55 ,ND,""
2017/8/29 5:00,-1326 ,-1868 ,DS,DS,31.0 ,29.5 ,30.8 ,30.0 ,0.29 ,29.4 ,30.9 ,25.5 ,31.4 ,30.6 ,31.0 ,30.5 ,30.9 ,29.6 ,30.5 ,31.1 ,30.3 ,30.6 ,30.6 ,-,-,174.8 ,19.1 ,19.4 ,29.4 ,3.59 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.10E-05,4.8E+01,ND,-,29.0 ,39.22 ,ND,""
2017/8/29 11:00,-1302 ,-1851 ,DS,DS,31.0 ,29.5 ,30.8 ,30.0 ,0.29 ,29.5 ,30.9 ,25.5 ,31.4 ,30.7 ,31.1 ,30.5 ,30.9 ,29.6 ,30.5 ,31.1 ,30.3 ,30.6 ,30.7 ,-,-,174.7 ,19.2 ,19.4 ,29.4 ,3.57 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.02 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.10E-05,4.8E+01,1.25E-02,-,29.1 ,38.91 ,ND,""
2017/8/29 17:00,-1285 ,-1833 ,DS,DS,31.0 ,29.5 ,30.8 ,30.1 ,0.29 ,29.4 ,30.9 ,25.7 ,31.5 ,30.7 ,31.1 ,30.6 ,30.9 ,29.6 ,30.5 ,31.1 ,30.3 ,30.7 ,30.7 ,-,-,174.5 ,19.2 ,19.4 ,29.8 ,3.62 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0102 ,2.08E-05,4.8E+01,2.51E-03,-,29.1 ,38.74 ,ND,""
2017/8/29 23:00,-1284 ,-1835 ,DS,DS,31.0 ,29.6 ,30.8 ,30.1 ,0.29 ,29.4 ,30.9 ,25.7 ,31.5 ,30.7 ,31.1 ,30.6 ,30.9 ,29.7 ,30.6 ,31.1 ,30.4 ,30.7 ,30.7 ,-,-,174.4 ,19.1 ,19.4 ,30.2 ,3.62 ,495 ,-,16.36 ,-,0.45 ,18.56 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.09E-05,4.8E+01,1.25E-02,-,29.1 ,38.65 ,ND,""
2017/8/30 5:00,-1310 ,-1851 ,DS,DS,31.0 ,29.6 ,30.9 ,30.2 ,0.29 ,29.5 ,31.0 ,25.8 ,31.5 ,30.7 ,31.1 ,30.6 ,30.9 ,29.7 ,30.6 ,31.1 ,30.4 ,30.7 ,30.7 ,31.0 ,29.0 ,174.4 ,19.1 ,19.4 ,30.4 ,3.57 ,495 ,-,16.36 ,-,0.45 ,18.28 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0078 ,2.09E-05,4.8E+01,2.51E-03,003,29.1 ,38.46 ,ND,"Unit 3 PCV temperature gauges (TE-16-002,TE-16-004) were selected as monitoring equipment.
�@Data sampling started on August 30, 2017.
"
2017/8/30 11:00,-1328 ,-1863 ,DS,DS,31.0 ,29.6 ,30.9 ,30.2 ,0.28 ,29.5 ,31.0 ,25.7 ,31.5 ,30.7 ,31.2 ,30.6 ,31.0 ,29.7 ,30.6 ,31.2 ,30.5 ,30.7 ,30.8 ,31.1 ,29.1 ,174.5 ,19.2 ,19.4 ,30.4 ,3.57 ,495 ,-,16.36 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.09E-05,4.8E+01,1.25E-02,003,29.1 ,38.19 ,ND,""
2017/8/30 17:00,-1326 ,-1859 ,DS,DS,31.1 ,29.7 ,30.9 ,30.2 ,0.29 ,29.5 ,31.1 ,25.7 ,31.6 ,30.8 ,31.2 ,30.6 ,31.0 ,29.8 ,30.7 ,31.2 ,30.5 ,30.7 ,30.8 ,31.1 ,29.0 ,174.4 ,19.2 ,19.4 ,30.2 ,3.70 ,495 ,-,16.36 ,-,0.45 ,17.53 ,0.02 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.08E-05,4.8E+01,2.51E-03,003,29.1 ,37.69 ,ND,""
2017/8/30 23:00,-1322 ,-1854 ,DS,DS,31.1 ,29.7 ,30.9 ,30.2 ,0.28 ,29.6 ,31.0 ,25.6 ,31.6 ,30.8 ,31.2 ,30.7 ,31.0 ,29.8 ,30.7 ,31.2 ,30.5 ,30.8 ,30.8 ,31.1 ,29.1 ,174.4 ,19.2 ,19.4 ,30.0 ,3.65 ,495 ,-,16.36 ,-,0.45 ,18.84 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.08E-05,4.8E+01,1.50E-02,003,29.2 ,37.20 ,ND,""
2017/8/31 5:00,-1335 ,-1862 ,DS,DS,31.1 ,29.6 ,30.9 ,30.2 ,0.29 ,29.6 ,31.1 ,25.6 ,31.6 ,30.8 ,31.2 ,30.7 ,31.0 ,29.8 ,30.7 ,31.2 ,30.5 ,30.8 ,30.8 ,31.1 ,29.1 ,174.4 ,19.1 ,19.5 ,29.6 ,3.59 ,495 ,-,16.36 ,-,0.45 ,18.00 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.07E-05,4.8E+01,1.25E-02,003,29.1 ,36.75 ,ND,""
2017/8/31 11:00,-1344 ,-1869 ,DS,DS,31.1 ,29.6 ,31.0 ,30.2 ,0.29 ,29.5 ,31.1 ,25.4 ,31.6 ,30.8 ,31.2 ,30.7 ,31.1 ,29.8 ,30.7 ,31.2 ,30.6 ,30.8 ,30.8 ,31.1 ,29.1 ,174.4 ,19.2 ,19.5 ,29.3 ,3.70 ,495 ,-,16.36 ,-,0.45 ,17.63 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0083 ,2.07E-05,4.8E+01,1.50E-02,003,29.1 ,36.04 ,ND,""
2017/8/31 17:00,-1314 ,-1844 ,DS,DS,31.1 ,29.7 ,31.0 ,30.2 ,0.29 ,29.6 ,31.1 ,25.4 ,31.6 ,30.8 ,31.3 ,30.7 ,31.1 ,29.8 ,30.7 ,31.3 ,30.5 ,30.8 ,30.9 ,31.2 ,29.1 ,174.5 ,19.2 ,19.5 ,28.9 ,3.70 ,495 ,-,16.36 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0073 ,2.05E-05,4.8E+01,1.00E-02,003,29.1 ,35.41 ,ND,""
2017/8/31 23:00,-1298 ,-1828 ,DS,DS,31.1 ,29.6 ,30.9 ,30.3 ,0.29 ,29.6 ,31.1 ,25.4 ,31.6 ,30.9 ,31.3 ,30.7 ,31.1 ,29.8 ,30.7 ,31.3 ,30.6 ,30.8 ,30.8 ,31.2 ,29.1 ,174.4 ,19.2 ,19.5 ,28.5 ,3.59 ,495 ,-,16.36 ,-,0.45 ,19.22 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0099 ,2.05E-05,4.8E+01,5.02E-03,003,29.0 ,34.80 ,ND,""
2017/9/1 5:00,-1313 ,-1842 ,DS,DS,31.1 ,29.6 ,31.0 ,30.3 ,0.29 ,29.6 ,31.1 ,25.3 ,31.7 ,30.9 ,31.3 ,30.8 ,31.1 ,29.8 ,30.7 ,31.3 ,30.5 ,30.9 ,30.9 ,31.2 ,29.2 ,174.3 ,19.2 ,19.5 ,28.2 ,3.57 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,5.02E-03,003,28.9 ,34.08 ,ND,""
2017/9/1 11:00,-1331 ,-1852 ,DS,DS,31.1 ,29.7 ,31.0 ,30.3 ,0.29 ,29.6 ,31.2 ,25.3 ,31.7 ,30.9 ,31.3 ,30.8 ,31.1 ,29.8 ,30.7 ,31.3 ,30.5 ,30.8 ,30.9 ,31.2 ,29.1 ,174.4 ,19.3 ,19.6 ,27.9 ,3.49 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.07E-05,4.8E+01,1.50E-02,003,28.9 ,33.35 ,ND,""
2017/9/1 17:00,-1328 ,-1852 ,DS,DS,31.2 ,29.7 ,31.0 ,30.3 ,0.29 ,29.6 ,31.2 ,25.2 ,31.7 ,30.9 ,31.3 ,30.8 ,31.1 ,29.8 ,30.8 ,31.3 ,30.6 ,30.9 ,30.9 ,31.2 ,29.1 ,174.4 ,19.3 ,19.6 ,27.8 ,3.49 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0082 ,2.05E-05,4.8E+01,1.25E-02,003,28.9 ,32.65 ,ND,""
2017/9/1 23:00,-1330 ,-1853 ,DS,DS,31.2 ,29.7 ,31.0 ,30.3 ,0.30 ,29.6 ,31.2 ,25.2 ,31.7 ,30.9 ,31.3 ,30.8 ,31.2 ,29.8 ,30.8 ,31.3 ,30.6 ,30.9 ,30.9 ,31.2 ,29.1 ,174.5 ,19.3 ,19.6 ,27.7 ,3.36 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0075 ,2.05E-05,4.8E+01,1.00E-02,003,28.9 ,32.04 ,ND,""
2017/9/2 5:00,-1329 ,-1848 ,DS,DS,31.2 ,29.7 ,31.0 ,30.3 ,0.30 ,29.6 ,31.2 ,25.2 ,31.7 ,30.9 ,31.3 ,30.8 ,31.2 ,29.9 ,30.8 ,31.3 ,30.6 ,30.9 ,30.9 ,31.3 ,29.1 ,174.5 ,19.3 ,19.6 ,27.6 ,3.36 ,495 ,-,16.64 ,-,0.45 ,17.16 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0093 ,2.08E-05,4.8E+01,1.50E-02,003,28.9 ,31.43 ,ND,""
2017/9/2 11:00,-1319 ,-1839 ,DS,DS,31.2 ,29.7 ,31.0 ,30.3 ,0.29 ,29.6 ,31.2 ,25.2 ,31.7 ,30.9 ,31.3 ,30.8 ,31.2 ,29.8 ,30.8 ,31.4 ,30.7 ,30.9 ,30.9 ,31.3 ,29.1 ,174.4 ,19.3 ,19.6 ,27.3 ,3.33 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.08E-05,4.8E+01,1.00E-02,003,28.8 ,30.70 ,ND,""
2017/9/2 17:00,-1305 ,-1827 ,DS,DS,31.2 ,29.7 ,31.0 ,30.3 ,0.30 ,29.6 ,31.2 ,25.2 ,31.7 ,31.0 ,31.4 ,30.9 ,31.2 ,29.9 ,30.8 ,31.4 ,30.6 ,30.9 ,31.0 ,31.2 ,29.1 ,174.4 ,19.3 ,19.6 ,27.0 ,3.36 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.05E-05,4.8E+01,1.75E-02,003,28.8 ,30.04 ,ND,""
2017/9/2 23:00,-1298 ,-1820 ,DS,DS,31.2 ,29.7 ,31.0 ,30.3 ,0.30 ,29.6 ,31.2 ,25.2 ,31.7 ,31.0 ,31.4 ,30.8 ,31.2 ,29.9 ,30.8 ,31.4 ,30.6 ,30.9 ,31.0 ,31.3 ,29.1 ,174.3 ,19.3 ,19.7 ,26.8 ,3.23 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.05E-05,4.8E+01,1.00E-02,003,28.8 ,29.36 ,ND,""
2017/9/3 5:00,-1305 ,-1825 ,DS,DS,31.2 ,29.7 ,31.1 ,30.4 ,0.30 ,29.6 ,31.2 ,25.1 ,31.7 ,31.0 ,31.4 ,30.8 ,31.2 ,29.9 ,30.8 ,31.4 ,30.6 ,31.0 ,31.0 ,31.3 ,29.1 ,174.2 ,19.4 ,19.7 ,26.6 ,3.20 ,495 ,-,16.64 ,-,0.45 ,18.75 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.07E-05,4.8E+01,1.50E-02,003,28.8 ,28.63 ,ND,""
2017/9/3 11:00,-1326 ,-1850 ,DS,DS,31.2 ,29.7 ,31.1 ,30.4 ,0.29 ,29.6 ,31.2 ,25.0 ,31.7 ,31.0 ,31.4 ,30.8 ,31.2 ,29.9 ,30.8 ,31.4 ,30.6 ,31.0 ,31.0 ,31.3 ,29.1 ,174.3 ,19.4 ,19.7 ,26.5 ,3.13 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0109 ,2.07E-05,4.8E+01,7.53E-03,003,28.7 ,27.79 ,ND,""
2017/9/3 17:00,-1345 ,-1861 ,DS,DS,31.3 ,29.7 ,31.0 ,30.4 ,0.29 ,29.6 ,31.2 ,25.1 ,31.8 ,31.0 ,31.4 ,30.8 ,31.2 ,29.8 ,30.8 ,31.4 ,30.6 ,31.0 ,31.0 ,31.3 ,29.1 ,174.4 ,19.4 ,19.7 ,26.6 ,3.07 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0073 ,2.06E-05,4.8E+01,1.00E-02,003,28.7 ,27.18 ,ND,""
2017/9/3 23:00,-1385 ,-1896 ,DS,DS,31.3 ,29.7 ,31.1 ,30.4 ,0.28 ,29.6 ,31.3 ,25.1 ,31.8 ,31.0 ,31.4 ,30.8 ,31.2 ,29.9 ,30.8 ,31.4 ,30.7 ,31.0 ,31.1 ,31.3 ,29.1 ,174.6 ,19.4 ,19.7 ,26.7 ,3.10 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.06E-05,4.8E+01,1.00E-02,003,28.7 ,26.56 ,ND,""
2017/9/4 5:00,-1410 ,-1917 ,DS,DS,31.3 ,29.7 ,31.1 ,30.4 ,0.28 ,29.6 ,31.3 ,24.9 ,31.8 ,31.0 ,31.4 ,30.8 ,31.2 ,29.9 ,30.8 ,31.4 ,30.7 ,30.9 ,31.0 ,31.3 ,29.1 ,174.7 ,19.4 ,19.8 ,26.6 ,2.97 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,1.50E-02,003,28.6 ,25.78 ,ND,""
2017/9/4 11:00,-1416 ,-1922 ,DS,DS,31.3 ,29.7 ,31.1 ,30.4 ,0.29 ,29.6 ,31.2 ,24.9 ,31.8 ,31.0 ,31.4 ,30.8 ,31.2 ,30.0 ,30.8 ,31.4 ,30.6 ,31.0 ,31.0 ,31.3 ,29.1 ,175.0 ,19.4 ,19.8 ,26.5 ,2.99 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,5.02E-03,003,28.6 ,25.01 ,ND,""
2017/9/4 17:00,-1409 ,-1914 ,DS,DS,31.3 ,29.7 ,31.1 ,30.4 ,0.28 ,29.6 ,31.2 ,24.9 ,31.8 ,31.0 ,31.4 ,30.9 ,31.2 ,29.9 ,30.9 ,31.4 ,30.6 ,31.0 ,31.1 ,31.3 ,29.1 ,174.9 ,19.4 ,19.8 ,26.6 ,2.97 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.05E-05,4.8E+01,1.75E-02,003,28.6 ,24.39 ,ND,""
2017/9/4 23:00,-1420 ,-1923 ,DS,DS,31.3 ,29.7 ,31.1 ,30.3 ,0.29 ,29.6 ,31.3 ,24.9 ,31.8 ,31.0 ,31.4 ,30.8 ,31.2 ,29.8 ,30.8 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.1 ,174.9 ,19.4 ,19.8 ,26.7 ,2.99 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.05E-05,4.8E+01,1.00E-02,003,28.6 ,23.78 ,ND,""
2017/9/5 5:00,-1415 ,-1918 ,DS,DS,31.3 ,29.7 ,31.1 ,30.3 ,0.28 ,29.6 ,31.3 ,24.9 ,31.8 ,31.0 ,31.4 ,30.8 ,31.2 ,29.9 ,30.8 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.1 ,174.9 ,19.4 ,19.8 ,26.6 ,2.97 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.06E-05,4.8E+01,1.25E-02,003,28.5 ,23.09 ,ND,""
2017/9/5 11:00,-1409 ,-1914 ,DS,DS,31.3 ,29.7 ,31.1 ,30.4 ,0.29 ,29.6 ,31.3 ,24.9 ,31.8 ,31.0 ,31.4 ,30.8 ,31.2 ,29.9 ,30.8 ,31.4 ,30.6 ,30.9 ,31.0 ,31.3 ,29.1 ,175.0 ,19.4 ,19.8 ,26.5 ,2.84 ,495 ,-,16.64 ,-,0.45 ,18.94 ,0.02 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.06E-05,4.8E+01,7.53E-03,003,28.5 ,22.39 ,ND,""
2017/9/5 17:00,-1382 ,-1888 ,DS,DS,31.3 ,29.7 ,31.1 ,30.5 ,0.29 ,29.6 ,31.3 ,24.9 ,31.8 ,31.0 ,31.4 ,30.9 ,31.2 ,29.9 ,30.9 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.1 ,174.9 ,19.5 ,19.8 ,26.6 ,2.86 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.08E-05,4.8E+01,1.00E-02,003,28.6 ,21.92 ,ND,""
2017/9/5 23:00,-1367 ,-1878 ,DS,DS,31.3 ,29.8 ,31.1 ,30.4 ,0.29 ,29.7 ,31.3 ,25.0 ,31.8 ,31.0 ,31.4 ,30.9 ,31.2 ,29.9 ,30.8 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.2 ,174.8 ,19.5 ,19.8 ,26.7 ,2.86 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0083 ,2.08E-05,4.8E+01,1.00E-02,003,28.5 ,21.55 ,ND,""
2017/9/6 5:00,-1337 ,-1850 ,DS,DS,31.3 ,29.8 ,31.2 ,30.4 ,0.29 ,29.7 ,31.3 ,25.0 ,31.8 ,31.0 ,31.4 ,30.9 ,31.2 ,29.9 ,30.9 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.2 ,174.7 ,19.5 ,19.9 ,26.7 ,2.84 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0078 ,2.06E-05,4.8E+01,1.00E-02,003,28.5 ,21.09 ,ND,""
2017/9/6 11:00,-1317 ,-1833 ,DS,DS,31.3 ,29.9 ,31.1 ,30.5 ,0.29 ,29.7 ,31.3 ,25.1 ,31.8 ,31.0 ,31.4 ,30.9 ,31.2 ,30.0 ,30.9 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.2 ,174.5 ,19.5 ,19.9 ,26.8 ,2.84 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0093 ,2.06E-05,4.8E+01,1.50E-02,003,28.5 ,20.67 ,-,""
2017/9/6 17:00,-1288 ,-1812 ,DS,DS,31.3 ,29.8 ,31.2 ,30.4 ,0.29 ,29.6 ,31.3 ,25.1 ,31.8 ,31.0 ,31.4 ,30.9 ,31.3 ,30.0 ,30.9 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.2 ,174.3 ,19.5 ,19.9 ,26.8 ,2.89 ,495 ,-,16.64 ,-,0.45 ,18.47 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.08E-05,4.8E+01,5.02E-03,003,28.6 ,46.05 ,ND,""
2017/9/6 23:00,-1287 ,-1807 ,DS,DS,31.3 ,29.8 ,31.2 ,30.5 ,0.29 ,29.6 ,31.3 ,25.1 ,31.8 ,31.0 ,31.4 ,30.9 ,31.3 ,30.0 ,30.9 ,31.4 ,30.7 ,31.0 ,31.0 ,31.3 ,29.2 ,174.2 ,19.5 ,19.9 ,26.8 ,2.79 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,1.25E-02,003,28.5 ,45.63 ,ND,""
2017/9/7 5:00,-1273 ,-1795 ,DS,DS,31.4 ,29.8 ,31.2 ,30.5 ,0.30 ,29.6 ,31.3 ,25.1 ,31.9 ,31.0 ,31.4 ,30.9 ,31.3 ,30.1 ,30.9 ,31.4 ,30.7 ,31.1 ,31.0 ,31.3 ,29.2 ,174.1 ,19.5 ,19.9 ,26.8 ,2.76 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.05E-05,4.8E+01,5.02E-03,003,28.5 ,45.21 ,ND,""
2017/9/7 11:00,-1270 ,-1792 ,DS,DS,31.4 ,29.9 ,31.2 ,30.5 ,0.29 ,29.7 ,31.3 ,25.1 ,31.8 ,31.0 ,31.4 ,30.9 ,31.3 ,30.0 ,30.9 ,31.4 ,30.8 ,31.0 ,31.0 ,31.4 ,29.2 ,174.1 ,19.5 ,19.8 ,26.8 ,2.81 ,495 ,-,16.64 ,-,0.45 ,17.25 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0082 ,2.05E-05,4.8E+01,1.00E-02,003,28.5 ,44.76 ,ND,""
2017/9/7 17:00,-1245 ,-1771 ,DS,DS,31.4 ,30.0 ,31.2 ,30.5 ,0.30 ,29.7 ,31.3 ,25.1 ,31.9 ,31.0 ,31.4 ,30.9 ,31.3 ,30.1 ,30.9 ,31.5 ,30.7 ,31.0 ,31.1 ,31.3 ,29.2 ,173.9 ,19.5 ,19.8 ,26.9 ,2.79 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0080 ,2.05E-05,4.8E+01,1.00E-02,003,28.6 ,44.38 ,ND,""
2017/9/7 23:00,-1245 ,-1771 ,DS,DS,31.4 ,29.9 ,31.2 ,30.5 ,0.31 ,29.7 ,31.3 ,25.1 ,31.9 ,31.0 ,31.4 ,30.9 ,31.3 ,30.1 ,30.9 ,31.4 ,30.8 ,31.0 ,31.1 ,31.4 ,29.2 ,173.8 ,19.5 ,19.9 ,27.0 ,2.71 ,495 ,-,16.64 ,-,0.45 ,18.28 ,0.01 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0093 ,2.06E-05,4.8E+01,1.75E-02,003,28.5 ,44.01 ,ND,""
2017/9/8 5:00,-1251 ,-1778 ,DS,DS,31.4 ,30.0 ,31.2 ,30.5 ,0.30 ,29.7 ,31.3 ,25.1 ,31.9 ,31.0 ,31.4 ,30.9 ,31.3 ,30.1 ,31.0 ,31.5 ,30.9 ,31.0 ,31.1 ,31.4 ,29.2 ,173.7 ,19.5 ,19.9 ,26.9 ,2.97 ,495 ,-,16.64 ,-,0.45 ,17.34 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.04E-05,4.8E+01,2.51E-03,003,28.5 ,43.23 ,ND,""
2017/9/8 11:00,-1274 ,-1797 ,DS,DS,31.4 ,30.0 ,31.3 ,30.8 ,0.30 ,29.7 ,31.4 ,25.1 ,31.9 ,31.1 ,31.4 ,30.9 ,31.3 ,30.2 ,30.9 ,31.5 ,30.8 ,31.0 ,31.1 ,31.4 ,29.2 ,173.7 ,19.6 ,19.9 ,26.8 ,2.97 ,495 ,-,16.64 ,-,0.45 ,17.16 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.04E-05,4.8E+01,5.02E-03,003,28.5 ,42.78 ,ND,""
2017/9/8 17:00,-1277 ,-1799 ,DS,DS,31.4 ,30.0 ,31.3 ,30.8 ,0.29 ,29.7 ,31.3 ,25.1 ,31.9 ,31.1 ,31.5 ,31.0 ,31.3 ,30.2 ,31.0 ,31.5 ,30.8 ,31.1 ,31.1 ,31.4 ,29.2 ,173.7 ,19.6 ,19.9 ,27.0 ,2.99 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0101 ,2.05E-05,4.8E+01,1.75E-02,003,28.5 ,42.27 ,ND,""
2017/9/8 23:00,-1316 ,-1831 ,DS,DS,31.4 ,30.0 ,31.3 ,30.3 ,0.29 ,29.7 ,31.4 ,25.1 ,32.0 ,31.1 ,31.5 ,31.0 ,31.3 ,30.2 ,31.0 ,31.5 ,30.8 ,31.1 ,31.1 ,31.4 ,29.2 ,173.8 ,19.6 ,19.9 ,27.0 ,2.97 ,495 ,-,16.64 ,-,0.45 ,17.44 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.05E-05,4.8E+01,5.02E-03,003,28.5 ,41.80 ,ND,""
2017/9/9 5:00,-1337 ,-1848 ,DS,DS,31.4 ,29.9 ,31.3 ,30.3 ,0.29 ,29.7 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.3 ,30.3 ,31.0 ,31.5 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,173.9 ,19.6 ,19.9 ,27.0 ,2.89 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,1.75E-02,003,28.4 ,41.18 ,ND,""
2017/9/9 11:00,-1350 ,-1859 ,DS,DS,31.4 ,29.9 ,31.3 ,30.3 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.2 ,31.0 ,31.5 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,174.0 ,19.6 ,19.9 ,26.9 ,2.89 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.07E-05,4.8E+01,5.02E-03,003,28.4 ,40.53 ,ND,""
2017/9/9 17:00,-1345 ,-1854 ,DS,DS,31.4 ,29.9 ,31.3 ,30.4 ,0.30 ,29.7 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.2 ,31.0 ,31.5 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,174.1 ,19.6 ,19.9 ,27.0 ,2.84 ,495 ,-,16.64 ,-,0.45 ,19.03 ,0.03 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0107 ,2.05E-05,4.8E+01,1.25E-02,003,28.4 ,40.06 ,ND,""
2017/9/9 23:00,-1353 ,-1859 ,DS,DS,31.4 ,29.9 ,31.3 ,30.4 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.2 ,31.0 ,31.5 ,30.8 ,31.1 ,31.1 ,31.4 ,29.2 ,174.1 ,19.6 ,19.9 ,27.2 ,2.86 ,495 ,-,16.64 ,-,0.45 ,18.56 ,0.02 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0079 ,2.05E-05,4.8E+01,1.75E-02,003,28.4 ,39.52 ,ND,""
2017/9/10 5:00,-1358 ,-1864 ,DS,DS,31.4 ,30.0 ,31.3 ,30.5 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.3 ,30.2 ,31.0 ,31.5 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,174.1 ,19.6 ,19.9 ,27.2 ,2.73 ,495 ,-,16.64 ,-,0.45 ,17.72 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.05E-05,4.8E+01,7.53E-03,003,28.4 ,38.94 ,ND,""
2017/9/10 11:00,-1356 ,-1863 ,DS,DS,31.4 ,30.0 ,31.3 ,30.5 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.2 ,31.0 ,31.6 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,174.2 ,19.6 ,20.0 ,27.1 ,2.76 ,495 ,-,16.64 ,-,0.45 ,17.53 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.05E-05,4.8E+01,5.02E-03,003,28.5 ,38.41 ,ND,""
2017/9/10 17:00,-1354 ,-1861 ,DS,DS,31.4 ,30.0 ,31.3 ,30.5 ,0.29 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.2 ,31.0 ,31.6 ,30.9 ,31.1 ,31.1 ,31.4 ,29.3 ,174.2 ,19.7 ,20.0 ,27.4 ,2.73 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0098 ,2.07E-05,4.8E+01,1.50E-02,003,28.5 ,38.01 ,ND,""
2017/9/10 23:00,-1371 ,-1874 ,DS,DS,31.4 ,30.0 ,31.3 ,30.5 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.2 ,31.0 ,31.6 ,30.9 ,31.1 ,31.1 ,31.4 ,29.3 ,174.2 ,19.7 ,20.0 ,27.5 ,2.76 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0080 ,2.07E-05,4.8E+01,7.53E-03,003,28.4 ,37.65 ,ND,""
2017/9/11 5:00,-1369 ,-1873 ,DS,DS,31.4 ,30.0 ,31.3 ,30.5 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.2 ,31.1 ,31.6 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,174.2 ,19.7 ,20.0 ,27.5 ,2.73 ,495 ,-,16.64 ,-,0.45 ,18.09 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.05E-05,4.8E+01,5.02E-03,003,28.4 ,37.09 ,ND,""
2017/9/11 11:00,-1355 ,-1863 ,DS,DS,31.4 ,30.1 ,31.3 ,30.5 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.3 ,31.1 ,31.6 ,30.8 ,31.2 ,31.1 ,31.4 ,29.3 ,174.3 ,19.7 ,20.0 ,27.5 ,2.63 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0101 ,2.05E-05,4.9E+01,1.50E-02,003,28.4 ,36.58 ,ND,""
2017/9/11 17:00,-1344 ,-1851 ,DS,DS,31.5 ,30.1 ,31.3 ,30.5 ,0.30 ,29.8 ,31.4 ,24.9 ,32.0 ,31.2 ,31.5 ,31.0 ,31.4 ,30.2 ,31.0 ,31.6 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,174.1 ,19.7 ,20.0 ,27.7 ,2.63 ,495 ,-,16.64 ,-,0.45 ,18.66 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0083 ,2.08E-05,4.8E+01,1.25E-02,003,28.4 ,36.22 ,ND,""
2017/9/11 23:00,-1334 ,-1842 ,DS,DS,31.4 ,30.1 ,31.3 ,30.5 ,0.30 ,29.8 ,31.4 ,25.0 ,32.0 ,31.1 ,31.5 ,31.0 ,31.4 ,30.3 ,31.1 ,31.6 ,30.8 ,31.2 ,31.2 ,31.4 ,29.3 ,174.1 ,19.7 ,20.0 ,27.8 ,2.60 ,495 ,-,16.64 ,-,0.45 ,18.84 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0097 ,2.08E-05,4.8E+01,1.25E-02,003,28.4 ,35.88 ,ND,""
2017/9/12 5:00,-1266 ,-1783 ,DS,DS,31.5 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.4 ,25.0 ,32.0 ,31.2 ,31.5 ,31.1 ,31.4 ,30.3 ,31.0 ,31.6 ,30.8 ,31.1 ,31.2 ,31.4 ,29.3 ,174.0 ,19.7 ,20.0 ,27.8 ,2.76 ,495 ,-,16.64 ,-,0.45 ,18.00 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.04E-05,4.8E+01,7.53E-03,003,28.5 ,35.59 ,ND,""
2017/9/12 11:00,-1243 ,-1765 ,DS,DS,31.5 ,30.1 ,31.4 ,30.6 ,0.30 ,29.8 ,31.4 ,25.1 ,32.0 ,31.2 ,31.5 ,31.1 ,31.4 ,30.3 ,31.1 ,31.6 ,30.8 ,31.1 ,31.1 ,31.4 ,29.3 ,173.8 ,19.7 ,20.1 ,27.9 ,2.63 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.00 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.04E-05,4.8E+01,1.00E-02,003,28.4 ,35.31 ,ND,""
2017/9/12 17:00,-1244 ,-1765 ,DS,DS,31.5 ,30.2 ,31.3 ,30.6 ,0.30 ,29.8 ,31.4 ,25.1 ,32.0 ,31.2 ,31.6 ,31.1 ,31.4 ,30.3 ,31.1 ,31.6 ,30.9 ,31.2 ,31.2 ,31.4 ,29.4 ,173.6 ,19.8 ,20.1 ,28.1 ,2.66 ,495 ,-,16.64 ,-,0.45 ,18.19 ,0.02 ,0.01 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.06E-05,4.8E+01,1.00E-02,003,28.5 ,35.05 ,ND,""
2017/9/12 23:00,-1284 ,-1795 ,DS,DS,31.5 ,30.2 ,31.3 ,30.6 ,0.30 ,29.8 ,31.4 ,25.1 ,32.0 ,31.2 ,31.5 ,31.1 ,31.4 ,30.2 ,31.1 ,31.6 ,30.9 ,31.2 ,31.2 ,31.4 ,29.4 ,173.6 ,19.8 ,20.1 ,28.3 ,2.53 ,495 ,-,16.64 ,-,0.45 ,17.81 ,0.02 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.06E-05,4.8E+01,7.53E-03,003,28.5 ,34.65 ,ND,""
2017/9/13 5:00,-1313 ,-1818 ,DS,DS,31.5 ,30.1 ,31.3 ,30.5 ,0.31 ,29.8 ,31.4 ,25.1 ,32.0 ,31.2 ,31.5 ,31.1 ,31.4 ,30.2 ,31.0 ,31.6 ,30.9 ,31.2 ,31.2 ,31.5 ,29.4 ,173.7 ,19.8 ,20.1 ,28.4 ,2.50 ,495 ,-,16.64 ,-,0.45 ,18.38 ,0.02 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,1.00E-02,003,28.5 ,34.14 ,ND,""
2017/9/13 11:00,-1331 ,-1830 ,DS,DS,31.5 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.4 ,25.0 ,32.0 ,31.2 ,31.5 ,31.0 ,31.4 ,30.2 ,31.1 ,31.6 ,30.9 ,31.2 ,31.2 ,31.4 ,29.3 ,173.9 ,19.8 ,20.1 ,28.5 ,2.34 ,495 ,-,16.64 ,-,0.45 ,17.63 ,0.02 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,1.25E-02,003,28.5 ,33.60 ,ND,""
2017/9/13 17:00,-1337 ,-1837 ,DS,DS,31.5 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.4 ,25.1 ,32.0 ,31.2 ,31.5 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,30.9 ,31.2 ,31.1 ,31.4 ,29.3 ,173.9 ,19.8 ,20.1 ,28.7 ,2.29 ,497 ,-,16.66 ,-,0.45 ,18.38 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0081 ,2.07E-05,4.8E+01,5.02E-03,003,28.5 ,33.19 ,ND,""
2017/9/13 23:00,-1356 ,-1850 ,DS,DS,31.5 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,25.1 ,32.1 ,31.2 ,31.5 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,30.9 ,31.2 ,31.1 ,31.4 ,29.3 ,174.0 ,19.8 ,20.1 ,28.8 ,2.27 ,497 ,-,16.66 ,-,0.45 ,17.91 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0102 ,2.07E-05,4.8E+01,1.00E-02,003,28.5 ,32.75 ,ND,""
2017/9/14 5:00,-1356 ,-1847 ,DS,DS,31.5 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,25.0 ,32.0 ,31.2 ,31.5 ,31.0 ,31.4 ,30.2 ,31.1 ,31.7 ,30.9 ,31.2 ,31.1 ,31.4 ,29.3 ,174.1 ,19.8 ,20.1 ,28.7 ,2.09 ,498 ,-,16.68 ,-,0.45 ,17.81 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.06E-05,4.8E+01,1.00E-02,003,28.5 ,32.21 ,ND,""
2017/9/14 11:00,-1362 ,-1850 ,DS,DS,31.5 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,25.0 ,32.1 ,31.2 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,30.9 ,31.2 ,31.2 ,31.5 ,29.3 ,174.2 ,19.8 ,20.1 ,28.6 ,2.00 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.06E-05,4.8E+01,1.25E-02,003,28.5 ,33.49 ,ND,""
2017/9/14 17:00,-1360 ,-1848 ,DS,DS,31.6 ,30.2 ,31.4 ,30.8 ,0.30 ,29.8 ,31.5 ,25.0 ,32.1 ,31.2 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,30.9 ,31.2 ,31.2 ,31.5 ,29.3 ,174.2 ,19.8 ,20.1 ,28.6 ,3.43 ,498 ,-,16.68 ,-,0.45 ,17.81 ,0.02 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.06E-05,4.8E+01,1.00E-02,003,28.6 ,33.47 ,ND,""
2017/9/14 23:00,-1371 ,-1859 ,DS,DS,31.6 ,30.1 ,31.4 ,30.5 ,0.29 ,29.8 ,31.5 ,24.9 ,32.1 ,31.2 ,31.6 ,31.1 ,31.4 ,30.2 ,31.2 ,31.7 ,30.9 ,31.2 ,31.2 ,31.5 ,29.4 ,174.1 ,19.8 ,20.1 ,28.5 ,3.39 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.06E-05,4.8E+01,1.00E-02,003,28.4 ,33.05 ,ND,""
2017/9/15 5:00,-1373 ,-1858 ,DS,DS,31.6 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,24.8 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,30.9 ,31.2 ,31.2 ,31.5 ,29.3 ,174.1 ,19.8 ,20.1 ,28.2 ,3.20 ,498 ,-,16.68 ,-,0.45 ,17.06 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0105 ,2.06E-05,4.8E+01,1.50E-02,003,28.4 ,32.39 ,ND,""
2017/9/15 11:00,-1374 ,-1857 ,DS,DS,31.6 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.4 ,24.7 ,32.0 ,31.2 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,31.0 ,31.2 ,31.1 ,31.5 ,29.2 ,174.2 ,19.8 ,20.2 ,28.0 ,3.07 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0105 ,2.06E-05,4.8E+01,1.00E-02,003,28.5 ,31.60 ,ND,""
2017/9/15 17:00,-1379 ,-1859 ,DS,DS,31.6 ,30.1 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,24.6 ,32.1 ,31.2 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,30.9 ,31.2 ,31.2 ,31.5 ,29.3 ,174.2 ,19.8 ,20.2 ,28.0 ,3.10 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0114 ,2.07E-05,4.8E+01,1.25E-02,003,28.5 ,30.81 ,ND,""
2017/9/15 23:00,-1412 ,-1887 ,DS,DS,31.6 ,30.2 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,24.7 ,32.1 ,31.2 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.8 ,31.0 ,31.3 ,31.2 ,31.5 ,29.3 ,174.3 ,19.8 ,20.1 ,28.1 ,2.99 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.03 ,0.03 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.07E-05,4.8E+01,5.02E-03,003,28.5 ,30.26 ,ND,""
2017/9/16 5:00,-1423 ,-1892 ,DS,DS,31.6 ,30.2 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,24.7 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,31.0 ,31.3 ,31.2 ,31.5 ,29.3 ,174.4 ,19.9 ,20.2 ,28.0 ,2.99 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.09E-05,4.8E+01,1.50E-02,003,28.5 ,29.71 ,ND,""
2017/9/16 11:00,-1425 ,-1892 ,DS,DS,31.6 ,30.2 ,31.4 ,30.5 ,0.31 ,29.8 ,31.5 ,24.6 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.2 ,31.1 ,31.7 ,31.0 ,31.3 ,31.2 ,31.5 ,29.3 ,174.6 ,19.9 ,20.2 ,27.8 ,2.86 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.09E-05,4.8E+01,7.53E-03,003,28.4 ,29.07 ,ND,""
2017/9/16 17:00,-1413 ,-1883 ,DS,DS,31.6 ,30.2 ,31.4 ,30.5 ,0.30 ,29.8 ,31.5 ,24.6 ,32.1 ,31.3 ,31.6 ,31.1 ,31.5 ,30.2 ,31.2 ,31.7 ,31.0 ,31.3 ,31.2 ,31.5 ,29.3 ,174.5 ,19.8 ,20.2 ,27.5 ,2.86 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0088 ,2.07E-05,4.8E+01,1.50E-02,003,28.4 ,28.47 ,ND,""
2017/9/16 23:00,-1416 ,-1884 ,DS,DS,31.6 ,30.2 ,31.4 ,30.5 ,0.29 ,29.7 ,31.5 ,24.6 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.2 ,31.2 ,31.7 ,31.0 ,31.3 ,31.2 ,31.5 ,29.3 ,174.6 ,19.9 ,20.2 ,27.3 ,2.86 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.07E-05,4.8E+01,7.53E-03,003,28.5 ,27.86 ,ND,""
2017/9/17 5:00,-1404 ,-1872 ,DS,DS,31.6 ,30.2 ,31.4 ,30.5 ,0.29 ,29.7 ,31.5 ,24.6 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.2 ,31.2 ,31.7 ,31.0 ,31.3 ,31.2 ,31.5 ,29.3 ,174.5 ,19.9 ,20.2 ,27.1 ,2.84 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.03 ,0.03 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.05E-05,4.8E+01,7.53E-03,003,28.4 ,27.20 ,ND,""
2017/9/17 11:00,-1386 ,-1857 ,DS,DS,31.6 ,30.1 ,31.4 ,30.5 ,0.29 ,29.7 ,31.5 ,24.6 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.2 ,31.2 ,31.7 ,31.0 ,31.3 ,31.2 ,31.5 ,29.3 ,174.5 ,19.9 ,20.3 ,27.0 ,2.76 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.03 ,0.02 ,0.88 ,0.55 ,0.03 ,0.03 ,0.0097 ,2.05E-05,4.8E+01,2.51E-03,003,28.4 ,26.61 ,ND,""
2017/9/17 17:00,-1332 ,-1809 ,DS,DS,31.7 ,30.1 ,31.4 ,30.5 ,0.30 ,29.7 ,31.5 ,24.7 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.2 ,31.2 ,31.7 ,31.0 ,31.3 ,31.2 ,31.5 ,29.2 ,174.3 ,19.9 ,20.3 ,26.8 ,3.20 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.03 ,0.02 ,0.88 ,0.56 ,0.03 ,0.03 ,0.0104 ,2.07E-05,4.8E+01,1.00E-02,003,28.4 ,26.11 ,ND,""
2017/9/17 23:00,-1217 ,-1716 ,DS,DS,31.7 ,30.1 ,31.4 ,30.5 ,0.30 ,29.7 ,31.5 ,24.8 ,32.1 ,31.3 ,31.6 ,31.1 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.2 ,31.2 ,31.5 ,29.1 ,174.1 ,19.9 ,20.3 ,26.6 ,4.06 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.02 ,0.01 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0094 ,2.07E-05,4.8E+01,1.50E-02,003,28.3 ,24.82 ,ND,""
2017/9/18 5:00,-1088 ,-1676 ,DS,DS,31.7 ,30.1 ,31.4 ,30.4 ,0.30 ,29.7 ,31.5 ,24.9 ,32.0 ,31.3 ,31.6 ,31.1 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.5 ,28.9 ,174.1 ,19.9 ,20.2 ,26.6 ,4.53 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.01 ,0.00 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0089 ,2.04E-05,4.8E+01,7.53E-03,003,28.3 ,24.58 ,ND,""
2017/9/18 11:00,-1179 ,-1711 ,DS,DS,31.6 ,30.1 ,31.4 ,30.5 ,0.30 ,29.7 ,31.4 ,25.0 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.2 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.5 ,28.9 ,174.1 ,19.9 ,20.2 ,26.9 ,4.53 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.02 ,0.01 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0091 ,2.04E-05,4.8E+01,2.26E-02,003,26.9 ,34.41 ,ND,""
2017/9/18 17:00,-1245 ,-1753 ,DS,DS,31.6 ,30.0 ,31.3 ,30.5 ,0.29 ,29.6 ,31.5 ,25.0 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.2 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.5 ,28.9 ,174.2 ,19.9 ,20.2 ,27.4 ,4.43 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.04E-05,4.8E+01,5.02E-03,003,28.3 ,45.90 ,ND,""
2017/9/18 23:00,-1292 ,-1799 ,DS,DS,31.6 ,30.0 ,31.4 ,30.5 ,0.29 ,29.6 ,31.5 ,24.9 ,32.1 ,31.3 ,31.6 ,31.0 ,31.4 ,30.2 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.5 ,29.0 ,174.4 ,19.9 ,20.2 ,27.6 ,4.35 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0090 ,2.04E-05,4.8E+01,1.50E-02,003,28.3 ,45.40 ,ND,""
2017/9/19 5:00,-1316 ,-1820 ,DS,DS,31.6 ,30.0 ,31.4 ,30.4 ,0.29 ,29.6 ,31.4 ,24.9 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.2 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.4 ,29.0 ,174.6 ,19.9 ,20.3 ,27.6 ,4.29 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0096 ,2.07E-05,4.8E+01,1.50E-02,003,28.3 ,44.73 ,ND,""
2017/9/19 11:00,-1319 ,-1823 ,DS,DS,31.6 ,30.0 ,31.4 ,30.3 ,0.29 ,29.6 ,31.4 ,24.9 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.3 ,31.0 ,31.5 ,29.1 ,174.8 ,19.9 ,20.3 ,27.6 ,4.29 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.08E-05,4.8E+01,2.51E-02,003,28.3 ,44.23 ,ND,""
2017/9/19 17:00,-1302 ,-1808 ,DS,DS,31.7 ,30.1 ,31.4 ,30.4 ,0.29 ,29.6 ,31.4 ,24.9 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.7 ,31.2 ,31.1 ,31.4 ,29.1 ,174.8 ,19.9 ,20.3 ,27.7 ,4.32 ,498 ,-,16.68 ,-,0.45 ,17.81 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0084 ,2.08E-05,4.8E+01,1.75E-02,003,28.3 ,43.83 ,ND,""
2017/9/19 23:00,-1315 ,-1819 ,DS,DS,31.6 ,30.1 ,31.4 ,30.3 ,0.30 ,29.6 ,31.5 ,24.9 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.2 ,31.0 ,31.4 ,29.0 ,174.9 ,19.9 ,20.3 ,27.8 ,4.29 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.06E-05,4.8E+01,1.25E-02,003,28.3 ,43.38 ,ND,""
2017/9/20 5:00,-1309 ,-1814 ,DS,DS,31.6 ,30.0 ,31.4 ,30.4 ,0.30 ,29.6 ,31.5 ,24.9 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.4 ,29.0 ,175.0 ,20.0 ,20.4 ,27.8 ,4.19 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0086 ,2.06E-05,4.8E+01,1.75E-02,003,28.3 ,42.79 ,ND,""
2017/9/20 11:00,-1286 ,-1793 ,DS,DS,31.7 ,30.0 ,31.4 ,30.3 ,0.30 ,29.6 ,31.4 ,24.9 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.6 ,31.2 ,31.1 ,31.4 ,29.1 ,175.0 ,20.0 ,20.3 ,27.8 ,4.19 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.06E-05,4.8E+01,1.25E-02,003,28.3 ,41.95 ,ND,""
2017/9/20 17:00,-1243 ,-1758 ,DS,DS,31.7 ,30.0 ,31.4 ,30.3 ,0.30 ,29.6 ,31.4 ,24.9 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,174.7 ,20.0 ,20.3 ,27.8 ,4.09 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0103 ,2.06E-05,4.8E+01,5.02E-03,003,28.3 ,41.52 ,ND,""
2017/9/20 23:00,-1255 ,-1767 ,DS,DS,31.7 ,30.0 ,31.4 ,30.3 ,0.29 ,29.6 ,31.4 ,24.9 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,174.7 ,20.0 ,20.3 ,27.8 ,4.19 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.07E-05,4.8E+01,7.53E-03,003,28.3 ,41.03 ,ND,""
2017/9/21 5:00,-1284 ,-1792 ,DS,DS,31.6 ,30.0 ,31.3 ,30.3 ,0.29 ,29.6 ,31.4 ,24.7 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.2 ,31.0 ,31.4 ,29.1 ,174.7 ,20.0 ,20.3 ,27.7 ,4.06 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0093 ,2.05E-05,4.8E+01,7.53E-03,003,28.3 ,40.28 ,ND,""
2017/9/21 11:00,-1318 ,-1819 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.28 ,29.6 ,31.4 ,24.7 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.7 ,31.2 ,31.1 ,31.4 ,29.1 ,174.9 ,20.0 ,20.4 ,27.6 ,3.96 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.03 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0083 ,2.06E-05,4.8E+01,1.75E-02,003,28.2 ,39.61 ,ND,""
2017/9/21 17:00,-1339 ,-1837 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.4 ,24.7 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.7 ,31.2 ,31.1 ,31.4 ,29.1 ,175.0 ,20.0 ,20.4 ,27.8 ,3.88 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.04 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0095 ,2.06E-05,4.8E+01,1.25E-02,003,28.2 ,38.88 ,ND,""
2017/9/21 23:00,-1376 ,-1869 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.4 ,24.7 ,32.1 ,31.2 ,31.6 ,31.0 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.3 ,31.2 ,31.5 ,29.1 ,175.2 ,20.0 ,20.4 ,27.9 ,3.83 ,498 ,-,16.68 ,-,0.45 ,17.53 ,0.04 ,0.03 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0087 ,2.10E-05,4.8E+01,1.25E-02,003,28.2 ,38.29 ,ND,""
2017/9/22 5:00,-1407 ,-1893 ,DS,DS,31.7 ,30.1 ,31.4 ,30.4 ,0.28 ,29.6 ,31.5 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.0 ,31.1 ,31.7 ,30.8 ,31.2 ,31.3 ,31.4 ,29.0 ,175.4 ,20.0 ,20.4 ,27.7 ,3.75 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.04 ,0.03 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0103 ,2.10E-05,4.8E+01,1.00E-02,003,28.2 ,37.62 ,ND,""
2017/9/22 11:00,-1419 ,-1906 ,DS,DS,31.7 ,30.2 ,31.4 ,30.3 ,0.29 ,29.6 ,31.5 ,24.6 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.7 ,31.3 ,31.1 ,31.4 ,29.1 ,175.7 ,20.0 ,20.4 ,27.6 ,3.70 ,498 ,-,16.68 ,-,0.45 ,17.91 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0085 ,2.07E-05,4.8E+01,1.00E-02,003,28.2 ,36.95 ,ND,""
2017/9/22 17:00,-1403 ,-1890 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.28 ,29.6 ,31.5 ,24.7 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.0 ,31.1 ,31.7 ,30.7 ,31.3 ,31.1 ,31.5 ,29.1 ,175.7 ,20.1 ,20.4 ,27.4 ,3.65 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.03 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0100 ,2.07E-05,4.8E+01,1.25E-02,003,28.1 ,36.46 ,ND,""
2017/9/22 23:00,-1395 ,-1884 ,DS,DS,31.7 ,30.2 ,31.3 ,30.3 ,0.29 ,29.6 ,31.5 ,24.7 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.0 ,31.1 ,31.7 ,30.8 ,31.3 ,31.1 ,31.4 ,29.1 ,175.7 ,20.1 ,20.4 ,27.4 ,3.70 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0077 ,2.07E-05,4.8E+01,2.51E-03,003,28.2 ,36.01 ,ND,""
2017/9/23 5:00,-1390 ,-1878 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.5 ,24.7 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.3 ,31.1 ,31.4 ,29.1 ,175.7 ,20.1 ,20.4 ,27.3 ,3.75 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.04 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0092 ,2.07E-05,4.8E+01,1.00E-02,003,28.2 ,35.57 ,ND,""
2017/9/23 11:00,-1390 ,-1876 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.29 ,29.6 ,31.5 ,24.7 ,32.0 ,31.3 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.7 ,31.3 ,31.1 ,31.5 ,29.1 ,175.7 ,20.1 ,20.4 ,27.1 ,3.72 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0082 ,2.06E-05,4.8E+01,1.25E-02,003,28.1 ,35.04 ,1.82E-07,""
2017/9/23 17:00,-1374 ,-1866 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.5 ,24.7 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.8 ,31.3 ,31.1 ,31.4 ,29.1 ,175.6 ,20.1 ,20.4 ,27.0 ,4.43 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.04 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0099 ,2.06E-05,4.8E+01,1.50E-02,003,28.2 ,34.46 ,ND,""
2017/9/23 23:00,-1379 ,-1870 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.5 ,24.7 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.8 ,31.3 ,31.0 ,31.4 ,29.1 ,175.6 ,20.1 ,20.4 ,26.8 ,4.32 ,498 ,-,16.68 ,-,0.45 ,17.81 ,0.04 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0089 ,2.06E-05,4.8E+01,1.25E-02,003,28.1 ,33.88 ,ND,""
2017/9/24 5:00,-1380 ,-1869 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.28 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.5 ,29.1 ,175.5 ,20.1 ,20.3 ,26.6 ,4.29 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.04 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0085 ,2.06E-05,4.8E+01,5.02E-03,003,28.1 ,33.24 ,ND,""
2017/9/24 11:00,-1385 ,-1872 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.5 ,24.6 ,32.0 ,31.2 ,31.6 ,31.0 ,31.4 ,30.0 ,31.1 ,31.7 ,30.8 ,31.3 ,31.1 ,31.5 ,29.1 ,175.6 ,20.1 ,20.4 ,26.4 ,4.27 ,498 ,-,16.68 ,-,0.45 ,17.81 ,0.04 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0100 ,2.05E-05,4.8E+01,2.01E-02,003,28.0 ,32.62 ,ND,""
2017/9/24 17:00,-1373 ,-1863 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.29 ,29.6 ,31.5 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.5 ,29.1 ,175.6 ,20.1 ,20.4 ,26.4 ,4.32 ,498 ,-,16.68 ,-,0.45 ,17.53 ,0.04 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.05E-05,4.8E+01,2.51E-03,003,28.1 ,32.14 ,ND,""
2017/9/24 23:00,-1373 ,-1867 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.5 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.1 ,31.1 ,31.7 ,30.8 ,31.2 ,31.1 ,31.4 ,29.1 ,175.5 ,20.0 ,20.3 ,26.5 ,4.25 ,498 ,-,16.68 ,-,0.45 ,17.06 ,0.03 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.07E-05,4.8E+01,7.53E-03,003,28.1 ,31.63 ,ND,""
2017/9/25 5:00,-1381 ,-1869 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.30 ,29.6 ,31.4 ,24.5 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.1 ,31.1 ,31.7 ,30.7 ,31.2 ,31.0 ,31.5 ,29.1 ,175.4 ,20.1 ,20.3 ,26.4 ,4.19 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.03 ,0.02 ,0.87 ,0.56 ,0.03 ,0.03 ,0.0112 ,2.07E-05,4.8E+01,1.25E-02,003,28.0 ,31.00 ,ND,""
2017/9/25 11:00,-1373 ,-1865 ,DS,DS,31.7 ,30.2 ,31.3 ,30.3 ,0.29 ,29.6 ,31.5 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.0 ,31.1 ,31.7 ,30.7 ,31.3 ,31.0 ,31.5 ,29.1 ,175.6 ,20.1 ,20.3 ,26.3 ,4.19 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.03 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0081 ,2.07E-05,4.8E+01,1.25E-02,003,28.1 ,30.45 ,ND,""
