,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/9/25 17:00,-1362 ,-1857 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.4 ,30.0 ,31.1 ,31.7 ,30.8 ,31.2 ,31.0 ,31.4 ,29.1 ,175.6 ,20.1 ,20.4 ,26.5 ,4.12 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.03 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0113 ,2.07E-05,4.8E+01,1.50E-02,003,28.0 ,30.02 ,ND,""
2017/9/25 23:00,-1371 ,-1864 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.30 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.3 ,30.0 ,31.1 ,31.7 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,175.5 ,20.1 ,20.4 ,26.5 ,4.09 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.03 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0100 ,2.06E-05,4.8E+01,1.00E-02,003,28.0 ,29.63 ,ND,""
2017/9/26 5:00,-1388 ,-1876 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.29 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.3 ,30.0 ,31.1 ,31.7 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,175.4 ,20.1 ,20.4 ,26.4 ,4.06 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.03 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0104 ,2.06E-05,4.8E+01,1.25E-02,003,28.0 ,29.08 ,ND,""
2017/9/26 11:00,-1379 ,-1869 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.30 ,29.6 ,31.4 ,24.5 ,32.0 ,31.2 ,31.6 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,175.6 ,20.1 ,20.4 ,26.4 ,4.16 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.10 ,0.10 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.07E-05,4.8E+01,1.00E-02,003,28.0 ,28.42 ,ND,""
2017/9/26 17:00,-1371 ,-1860 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,175.5 ,20.1 ,20.4 ,26.5 ,3.96 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0076 ,2.07E-05,4.8E+01,2.51E-02,003,28.0 ,27.95 ,ND,""
2017/9/26 23:00,-1369 ,-1859 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.29 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.8 ,31.2 ,31.0 ,31.4 ,29.1 ,175.5 ,20.1 ,20.4 ,26.5 ,3.88 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0090 ,2.07E-05,4.8E+01,1.50E-02,003,28.0 ,27.51 ,ND,""
2017/9/27 5:00,-1357 ,-1848 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.29 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.6 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,175.4 ,20.1 ,20.4 ,26.5 ,3.80 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0092 ,2.06E-05,4.8E+01,1.50E-02,003,28.0 ,26.99 ,ND,""
2017/9/27 11:00,-1326 ,-1820 ,0.00 ,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.30 ,29.6 ,31.4 ,24.6 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,175.4 ,20.1 ,20.4 ,26.4 ,3.80 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.06E-05,4.8E+01,1.00E-02,003,27.9 ,26.09 ,ND,""
2017/9/27 17:00,-1309 ,-1807 ,DS,DS,31.7 ,30.1 ,31.3 ,30.4 ,0.29 ,29.6 ,31.4 ,24.7 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.7 ,31.2 ,31.0 ,31.4 ,29.1 ,175.3 ,20.2 ,20.5 ,26.5 ,3.75 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.05E-05,4.8E+01,2.26E-02,003,27.9 ,25.70 ,ND,""
2017/9/27 23:00,-1281 ,-1784 ,DS,DS,31.7 ,30.1 ,31.2 ,30.4 ,0.29 ,29.6 ,31.4 ,24.7 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.0 ,31.6 ,30.6 ,31.1 ,31.0 ,31.4 ,29.1 ,175.2 ,20.2 ,20.5 ,26.7 ,3.62 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.05E-05,4.8E+01,2.01E-02,003,27.9 ,25.30 ,ND,""
2017/9/28 5:00,-1248 ,-1754 ,0.00 ,DS,31.6 ,30.1 ,31.3 ,30.4 ,0.29 ,29.6 ,31.4 ,24.8 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.6 ,31.1 ,31.0 ,31.4 ,29.1 ,175.0 ,20.2 ,20.4 ,26.8 ,3.72 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.08E-05,4.8E+01,7.53E-03,003,28.0 ,24.84 ,ND,""
2017/9/28 11:00,-1187 ,-1703 ,DS,DS,31.7 ,30.1 ,31.3 ,30.3 ,0.29 ,29.6 ,31.4 ,24.7 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.7 ,31.1 ,31.0 ,31.4 ,28.8 ,174.7 ,20.2 ,20.6 ,26.5 ,4.56 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.03 ,0.02 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0080 ,2.08E-05,4.8E+01,1.75E-02,003,27.9 ,24.43 ,ND,""
2017/9/28 17:00,-1264 ,-1758 ,DS,DS,31.6 ,30.1 ,31.3 ,30.3 ,0.28 ,29.6 ,31.4 ,24.7 ,31.9 ,31.1 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.7 ,31.2 ,30.9 ,31.4 ,28.7 ,174.5 ,20.2 ,20.6 ,26.3 ,4.53 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0087 ,2.04E-05,4.8E+01,1.75E-02,003,27.8 ,23.76 ,ND,""
2017/9/28 23:00,-1320 ,-1803 ,DS,DS,31.6 ,30.1 ,31.3 ,30.3 ,0.29 ,29.5 ,31.4 ,24.5 ,31.9 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.0 ,31.6 ,30.7 ,31.1 ,30.9 ,31.4 ,28.7 ,174.7 ,20.2 ,20.5 ,26.0 ,4.45 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0085 ,2.04E-05,4.8E+01,7.53E-03,003,27.7 ,22.90 ,ND,""
2017/9/29 5:00,-1368 ,-1840 ,DS,DS,31.6 ,30.1 ,31.3 ,30.3 ,0.30 ,29.4 ,31.4 ,24.4 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.0 ,31.6 ,30.6 ,31.1 ,30.9 ,31.4 ,28.8 ,174.9 ,20.2 ,20.5 ,25.6 ,4.32 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.04E-05,4.8E+01,2.01E-02,003,27.7 ,22.01 ,ND,""
2017/9/29 11:00,-1380 ,-1848 ,DS,DS,31.6 ,30.0 ,31.2 ,30.3 ,0.29 ,29.4 ,31.4 ,24.3 ,32.0 ,31.2 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.6 ,31.1 ,30.9 ,31.4 ,28.8 ,175.1 ,20.3 ,20.5 ,25.3 ,4.27 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.05 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0089 ,2.04E-05,4.8E+01,1.00E-02,003,27.6 ,21.06 ,ND,""
2017/9/29 17:00,-1377 ,-1851 ,DS,DS,31.6 ,29.9 ,31.2 ,30.3 ,0.29 ,29.4 ,31.4 ,24.3 ,32.0 ,31.1 ,31.5 ,30.9 ,31.3 ,30.0 ,31.0 ,31.6 ,30.6 ,31.1 ,30.9 ,31.4 ,28.8 ,175.2 ,20.3 ,20.5 ,25.1 ,4.32 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0092 ,2.04E-05,4.8E+01,1.00E-02,003,27.6 ,20.39 ,ND,""
2017/9/29 23:00,-1418 ,-1889 ,DS,DS,31.6 ,30.0 ,31.2 ,30.3 ,0.29 ,29.4 ,31.4 ,24.3 ,32.0 ,31.1 ,31.5 ,30.9 ,31.3 ,30.0 ,31.1 ,31.6 ,30.6 ,31.1 ,30.9 ,31.4 ,28.9 ,175.3 ,20.3 ,20.5 ,25.5 ,4.35 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0074 ,2.04E-05,4.8E+01,1.00E-02,003,27.5 ,19.73 ,ND,""
2017/9/30 5:00,-1441 ,-1904 ,DS,DS,31.6 ,30.0 ,31.3 ,30.3 ,0.29 ,29.4 ,31.4 ,24.2 ,32.0 ,31.1 ,31.5 ,30.9 ,31.3 ,30.0 ,31.0 ,31.6 ,30.6 ,31.1 ,30.9 ,31.4 ,28.8 ,175.6 ,20.3 ,20.6 ,26.0 ,4.29 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0098 ,2.07E-05,4.8E+01,1.50E-02,003,27.5 ,18.99 ,ND,""
2017/9/30 11:00,-1446 ,-1902 ,DS,DS,31.6 ,30.0 ,31.2 ,30.3 ,0.29 ,29.4 ,31.4 ,24.1 ,32.0 ,31.1 ,31.5 ,30.8 ,31.2 ,29.9 ,31.0 ,31.6 ,30.6 ,31.1 ,30.9 ,31.4 ,28.8 ,175.8 ,20.3 ,20.6 ,26.4 ,4.32 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.05 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.07E-05,4.8E+01,1.25E-02,003,27.5 ,46.50 ,ND,""
2017/9/30 17:00,-1452 ,-1909 ,DS,DS,31.6 ,30.0 ,31.2 ,30.2 ,0.29 ,29.4 ,31.4 ,24.2 ,32.0 ,31.1 ,31.5 ,30.8 ,31.2 ,29.9 ,31.0 ,31.6 ,30.5 ,31.1 ,30.9 ,31.4 ,28.8 ,175.7 ,20.3 ,20.6 ,26.8 ,4.32 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.05 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0089 ,2.05E-05,4.8E+01,2.51E-03,003,27.4 ,45.86 ,ND,""
2017/9/30 23:00,-1489 ,-1941 ,DS,DS,31.6 ,30.0 ,31.2 ,30.2 ,0.30 ,29.4 ,31.4 ,24.1 ,32.0 ,31.1 ,31.5 ,30.8 ,31.2 ,29.9 ,31.0 ,31.6 ,30.5 ,31.1 ,30.9 ,31.4 ,28.8 ,175.9 ,20.2 ,20.6 ,27.1 ,4.19 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0093 ,2.05E-05,4.8E+01,2.01E-02,003,27.4 ,45.22 ,ND,""
2017/10/1 5:00,-1514 ,-1959 ,DS,DS,31.6 ,30.0 ,31.2 ,30.2 ,0.29 ,29.4 ,31.4 ,24.0 ,31.9 ,31.1 ,31.4 ,30.8 ,31.2 ,29.9 ,31.0 ,31.5 ,30.6 ,31.1 ,30.8 ,31.3 ,28.8 ,176.0 ,20.2 ,20.6 ,27.1 ,4.09 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0105 ,2.05E-05,4.8E+01,7.53E-03,003,27.3 ,44.39 ,ND,""
2017/10/1 11:00,-1510 ,-1950 ,DS,DS,31.5 ,29.9 ,31.2 ,30.2 ,0.29 ,29.3 ,31.4 ,24.0 ,31.9 ,31.1 ,31.5 ,30.8 ,31.2 ,29.9 ,31.0 ,31.5 ,30.6 ,31.0 ,30.8 ,31.3 ,28.8 ,176.1 ,20.2 ,20.6 ,27.3 ,4.09 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0094 ,2.05E-05,4.8E+01,1.50E-02,003,27.3 ,43.58 ,ND,""
2017/10/1 17:00,-1497 ,-1938 ,DS,DS,31.5 ,29.9 ,31.1 ,30.2 ,0.29 ,29.3 ,31.3 ,24.0 ,31.9 ,31.1 ,31.4 ,30.8 ,31.2 ,29.8 ,30.9 ,31.5 ,30.5 ,31.0 ,30.7 ,31.3 ,28.8 ,176.1 ,20.2 ,20.6 ,27.4 ,4.06 ,498 ,-,16.68 ,-,0.45 ,19.41 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0078 ,2.05E-05,4.8E+01,2.01E-02,003,27.3 ,42.97 ,ND,""
2017/10/1 23:00,-1486 ,-1925 ,DS,DS,31.5 ,29.9 ,31.1 ,30.2 ,0.30 ,29.3 ,31.3 ,24.0 ,31.9 ,31.1 ,31.4 ,30.8 ,31.1 ,29.8 ,30.9 ,31.5 ,30.5 ,31.0 ,30.7 ,31.3 ,28.8 ,176.0 ,20.3 ,20.6 ,27.5 ,3.96 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0094 ,2.05E-05,4.8E+01,1.00E-02,003,27.2 ,42.31 ,ND,""
2017/10/2 5:00,-1465 ,-1904 ,DS,DS,31.5 ,29.9 ,31.1 ,30.1 ,0.29 ,29.3 ,31.3 ,24.0 ,31.9 ,31.0 ,31.4 ,30.7 ,31.2 ,29.9 ,30.9 ,31.5 ,30.5 ,31.0 ,30.8 ,31.3 ,28.8 ,175.9 ,20.3 ,20.6 ,27.6 ,3.86 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.05 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.05E-05,4.8E+01,7.53E-03,003,27.3 ,41.66 ,ND,""
2017/10/2 11:00,-1446 ,-1884 ,0.00 ,DS,31.5 ,29.9 ,31.1 ,30.1 ,0.29 ,29.3 ,31.3 ,24.1 ,31.9 ,31.0 ,31.4 ,30.7 ,31.1 ,29.8 ,30.9 ,31.5 ,30.4 ,31.0 ,30.8 ,31.3 ,28.8 ,175.9 ,20.3 ,20.6 ,27.7 ,3.83 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.05 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.05E-05,4.8E+01,1.25E-02,003,27.3 ,41.16 ,ND,""
2017/10/2 17:00,-1424 ,-1861 ,0.00 ,DS,31.5 ,29.8 ,31.1 ,30.1 ,0.29 ,29.3 ,31.3 ,24.1 ,31.9 ,31.0 ,31.4 ,30.7 ,31.1 ,29.8 ,30.9 ,31.5 ,30.4 ,31.0 ,30.8 ,31.3 ,28.8 ,175.7 ,20.3 ,20.5 ,27.9 ,4.00 ,498 ,-,16.68 ,-,0.45 ,17.91 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0089 ,2.04E-05,4.8E+01,7.53E-03,003,27.3 ,40.70 ,ND,""
2017/10/2 23:00,-1409 ,-1840 ,0.00 ,DS,31.5 ,29.9 ,31.1 ,30.1 ,0.30 ,29.2 ,31.3 ,24.2 ,31.8 ,31.0 ,31.4 ,30.7 ,31.1 ,29.8 ,30.9 ,31.5 ,30.5 ,31.0 ,30.7 ,31.3 ,28.8 ,175.5 ,20.3 ,20.5 ,28.1 ,3.92 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0103 ,2.04E-05,4.8E+01,1.75E-02,003,27.3 ,40.28 ,ND,""
2017/10/3 5:00,-1377 ,-1807 ,0.00 ,DS,31.5 ,29.9 ,31.1 ,30.1 ,0.30 ,29.3 ,31.2 ,24.2 ,31.8 ,31.0 ,31.4 ,30.7 ,31.1 ,29.8 ,30.9 ,31.4 ,30.5 ,31.0 ,30.6 ,31.2 ,28.8 ,175.3 ,20.3 ,20.6 ,28.2 ,3.92 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0085 ,2.07E-05,4.8E+01,7.53E-03,003,27.3 ,39.82 ,ND,""
2017/10/3 11:00,-1364 ,-1791 ,0.00 ,DS,31.4 ,29.9 ,31.0 ,30.1 ,0.30 ,29.2 ,31.2 ,24.3 ,31.8 ,31.0 ,31.3 ,30.7 ,31.1 ,29.7 ,30.8 ,31.4 ,30.5 ,30.9 ,30.6 ,31.2 ,28.8 ,175.2 ,20.3 ,20.6 ,28.3 ,3.87 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0080 ,2.05E-05,4.8E+01,2.01E-02,003,27.3 ,39.45 ,ND,""
2017/10/3 17:00,-1410 ,-1820 ,DS,DS,31.5 ,29.9 ,31.1 ,30.1 ,0.29 ,29.2 ,31.2 ,24.3 ,31.8 ,30.9 ,31.3 ,30.7 ,31.1 ,29.8 ,30.8 ,31.5 ,30.5 ,31.0 ,30.6 ,31.2 ,28.8 ,175.1 ,20.3 ,20.6 ,28.4 ,3.79 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.04 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0089 ,2.05E-05,4.8E+01,5.02E-03,003,27.3 ,39.12 ,ND,""
2017/10/3 23:00,-1453 ,-1850 ,0.00 ,DS,31.5 ,29.9 ,31.0 ,30.1 ,0.30 ,29.3 ,31.2 ,24.2 ,31.8 ,31.0 ,31.4 ,30.7 ,31.1 ,29.7 ,30.9 ,31.5 ,30.5 ,31.0 ,30.6 ,31.2 ,28.8 ,175.2 ,20.3 ,20.6 ,28.5 ,3.79 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0100 ,2.08E-05,4.8E+01,2.26E-02,003,27.3 ,38.49 ,ND,""
2017/10/4 5:00,-1502 ,-1884 ,DS,DS,31.4 ,29.9 ,31.1 ,30.1 ,0.31 ,29.2 ,31.2 ,24.0 ,31.8 ,30.9 ,31.3 ,30.7 ,31.1 ,29.7 ,30.8 ,31.5 ,30.5 ,30.9 ,30.6 ,31.2 ,28.7 ,175.3 ,20.3 ,20.7 ,28.2 ,3.63 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0094 ,2.08E-05,4.8E+01,1.25E-02,003,27.3 ,37.70 ,ND,""
2017/10/4 11:00,-1531 ,-1906 ,DS,DS,31.4 ,29.8 ,31.0 ,30.0 ,0.30 ,29.2 ,31.2 ,23.9 ,31.7 ,30.9 ,31.3 ,30.6 ,31.0 ,29.7 ,30.8 ,31.4 ,30.5 ,30.9 ,30.6 ,31.2 ,28.7 ,175.6 ,20.4 ,20.7 ,28.0 ,3.60 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.05 ,0.05 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0075 ,2.08E-05,4.8E+01,2.26E-02,003,27.1 ,36.77 ,ND,""
2017/10/4 17:00,-1551 ,-1923 ,DS,DS,31.4 ,29.8 ,31.0 ,30.0 ,0.29 ,29.2 ,31.2 ,23.8 ,31.7 ,30.9 ,31.3 ,30.6 ,31.0 ,29.7 ,30.8 ,31.4 ,30.5 ,31.0 ,30.6 ,31.2 ,28.7 ,175.7 ,20.4 ,20.7 ,27.7 ,3.47 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0088 ,2.08E-05,4.8E+01,2.51E-03,003,27.1 ,35.90 ,ND,""
2017/10/4 23:00,-1597 ,-1961 ,DS,DS,31.4 ,29.9 ,31.0 ,30.0 ,0.29 ,29.2 ,31.2 ,23.7 ,31.7 ,30.9 ,31.3 ,30.6 ,31.0 ,29.7 ,30.8 ,31.4 ,30.5 ,30.9 ,30.6 ,31.2 ,28.7 ,175.8 ,20.4 ,20.7 ,27.5 ,3.34 ,498 ,-,16.68 ,-,0.45 ,19.41 ,0.05 ,0.05 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.08E-05,4.8E+01,5.02E-03,003,27.0 ,34.92 ,ND,""
2017/10/5 5:00,-1629 ,-1989 ,0.00 ,DS,31.4 ,29.8 ,31.0 ,30.0 ,0.30 ,29.1 ,31.2 ,23.6 ,31.7 ,30.9 ,31.3 ,30.6 ,31.0 ,29.7 ,30.8 ,31.4 ,30.5 ,30.9 ,30.6 ,31.1 ,28.6 ,176.0 ,20.4 ,20.7 ,27.1 ,3.21 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0088 ,2.09E-05,4.8E+01,2.51E-02,003,26.9 ,33.93 ,ND,""
2017/10/5 11:00,-1647 ,-2002 ,DS,DS,31.4 ,29.8 ,31.0 ,29.9 ,0.30 ,29.1 ,31.2 ,23.5 ,31.7 ,30.9 ,31.2 ,30.5 ,31.0 ,29.6 ,30.8 ,31.4 ,30.5 ,30.9 ,30.6 ,31.1 ,28.6 ,176.3 ,20.4 ,20.7 ,26.9 ,3.16 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.06 ,0.05 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0098 ,2.09E-05,4.8E+01,1.50E-02,003,26.9 ,32.92 ,ND,""
2017/10/5 17:00,-1647 ,-2002 ,0.00 ,DS,31.4 ,29.8 ,31.0 ,29.9 ,0.30 ,29.1 ,31.1 ,23.5 ,31.7 ,30.9 ,31.2 ,30.5 ,31.0 ,29.7 ,30.8 ,31.4 ,30.4 ,30.9 ,30.5 ,31.1 ,28.6 ,176.4 ,20.4 ,20.6 ,26.7 ,3.08 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.06 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0081 ,2.06E-05,4.8E+01,2.26E-02,003,26.8 ,32.03 ,ND,""
2017/10/5 23:00,-1668 ,-2026 ,0.00 ,DS,31.4 ,30.0 ,30.9 ,29.9 ,0.30 ,29.1 ,31.1 ,23.4 ,31.7 ,30.9 ,31.2 ,30.5 ,30.9 ,29.7 ,30.7 ,31.3 ,30.3 ,30.9 ,30.5 ,31.1 ,28.5 ,176.4 ,20.4 ,20.6 ,26.4 ,3.06 ,498 ,-,16.68 ,-,0.45 ,19.41 ,0.06 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0100 ,2.06E-05,4.8E+01,1.50E-02,003,26.7 ,31.16 ,ND,""
2017/10/6 5:00,-1671 ,-2028 ,DS,DS,31.3 ,29.7 ,30.9 ,29.8 ,0.30 ,29.1 ,31.1 ,23.3 ,31.7 ,30.8 ,31.2 ,30.5 ,30.9 ,29.6 ,30.7 ,31.3 ,30.3 ,30.8 ,30.5 ,31.1 ,28.5 ,176.5 ,20.3 ,20.6 ,26.1 ,2.95 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.06 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0086 ,2.07E-05,4.8E+01,2.01E-02,003,26.7 ,30.26 ,ND,""
2017/10/6 11:00,-1673 ,-2015 ,0.00 ,DS,31.3 ,29.7 ,30.9 ,29.7 ,0.30 ,29.0 ,31.1 ,23.3 ,31.6 ,30.8 ,31.2 ,30.5 ,30.9 ,29.6 ,30.7 ,31.3 ,30.3 ,30.8 ,30.5 ,31.0 ,28.5 ,176.7 ,20.4 ,20.7 ,26.0 ,2.90 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.06 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0078 ,2.07E-05,4.8E+01,1.00E-02,003,26.7 ,29.39 ,ND,""
2017/10/6 17:00,-1637 ,-1984 ,0.00 ,DS,31.3 ,29.6 ,30.9 ,29.7 ,0.29 ,29.0 ,31.1 ,23.3 ,31.6 ,30.8 ,31.2 ,30.5 ,30.8 ,29.6 ,30.7 ,31.3 ,30.3 ,30.8 ,30.4 ,31.1 ,28.5 ,176.7 ,20.4 ,20.7 ,26.0 ,2.82 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0088 ,2.06E-05,4.8E+01,7.53E-03,003,26.7 ,28.66 ,ND,""
2017/10/6 23:00,-1613 ,-1966 ,0.00 ,DS,31.3 ,29.6 ,30.8 ,29.7 ,0.30 ,29.0 ,31.0 ,23.4 ,31.6 ,30.8 ,31.1 ,30.4 ,30.8 ,29.5 ,30.7 ,31.2 ,30.3 ,30.8 ,30.4 ,31.0 ,28.5 ,176.6 ,20.4 ,20.7 ,26.0 ,2.87 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0095 ,2.06E-05,4.8E+01,1.00E-02,003,26.6 ,28.02 ,ND,""
2017/10/7 5:00,-1591 ,-1940 ,DS,DS,31.3 ,29.6 ,30.8 ,29.7 ,0.30 ,29.0 ,31.1 ,23.5 ,31.6 ,30.8 ,31.1 ,30.5 ,30.8 ,29.5 ,30.6 ,31.2 ,30.5 ,30.8 ,30.3 ,31.0 ,28.5 ,176.5 ,20.4 ,20.7 ,26.0 ,3.13 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0101 ,2.07E-05,4.8E+01,7.53E-03,003,26.5 ,27.37 ,ND,""
2017/10/7 11:00,-1564 ,-1914 ,DS,DS,31.3 ,29.7 ,30.8 ,29.7 ,0.30 ,29.0 ,31.1 ,23.5 ,31.5 ,30.7 ,31.1 ,30.5 ,30.8 ,29.4 ,30.7 ,31.2 ,30.5 ,30.9 ,30.3 ,31.0 ,28.4 ,176.4 ,20.4 ,20.7 ,26.0 ,3.60 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0097 ,2.07E-05,4.8E+01,1.00E-02,003,26.6 ,26.82 ,ND,""
2017/10/7 17:00,-1547 ,-1900 ,DS,DS,31.3 ,29.6 ,30.8 ,29.7 ,0.30 ,29.0 ,31.1 ,23.6 ,31.5 ,30.7 ,31.1 ,30.5 ,30.8 ,29.4 ,30.7 ,31.2 ,30.5 ,30.8 ,30.3 ,31.1 ,28.5 ,176.1 ,20.4 ,20.8 ,26.1 ,3.54 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0089 ,2.05E-05,4.7E+01,7.53E-03,003,26.6 ,26.41 ,ND,""
2017/10/7 23:00,-1566 ,-1912 ,0.00 ,DS,31.4 ,29.6 ,30.8 ,29.8 ,0.29 ,29.0 ,31.1 ,23.6 ,31.5 ,30.7 ,31.1 ,30.5 ,30.8 ,29.4 ,30.7 ,31.2 ,30.5 ,30.8 ,30.3 ,31.0 ,28.4 ,176.1 ,20.4 ,20.8 ,26.1 ,3.60 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.05E-05,4.8E+01,7.53E-03,003,26.5 ,26.00 ,ND,""
2017/10/8 5:00,-1585 ,-1924 ,0.00 ,DS,31.3 ,29.6 ,30.8 ,29.7 ,0.30 ,29.0 ,31.0 ,23.6 ,31.5 ,30.7 ,31.1 ,30.5 ,30.8 ,29.4 ,30.7 ,31.2 ,30.5 ,30.8 ,30.4 ,31.1 ,28.4 ,176.2 ,20.4 ,20.8 ,26.2 ,3.49 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0100 ,2.05E-05,4.8E+01,1.00E-02,003,26.5 ,25.54 ,ND,""
2017/10/8 11:00,-1615 ,-1945 ,0.00 ,DS,31.3 ,29.5 ,30.8 ,29.7 ,0.30 ,28.9 ,31.0 ,23.6 ,31.5 ,30.7 ,31.1 ,30.5 ,30.8 ,29.4 ,30.7 ,31.2 ,30.5 ,30.8 ,30.3 ,31.0 ,28.4 ,176.3 ,20.4 ,20.7 ,26.2 ,3.44 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0091 ,2.05E-05,4.8E+01,1.25E-02,003,26.5 ,45.76 ,ND,""
2017/10/8 17:00,-1602 ,-1934 ,DS,DS,31.3 ,29.6 ,30.8 ,29.7 ,0.30 ,28.9 ,31.0 ,23.6 ,31.5 ,30.7 ,31.1 ,30.4 ,30.8 ,29.4 ,30.6 ,31.2 ,30.5 ,30.8 ,30.3 ,31.0 ,28.4 ,176.3 ,20.4 ,20.6 ,26.3 ,3.47 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.04E-05,4.8E+01,1.75E-02,003,26.5 ,45.28 ,ND,""
2017/10/8 23:00,-1622 ,-1953 ,DS,DS,31.2 ,29.5 ,30.8 ,29.7 ,0.30 ,28.9 ,31.0 ,23.5 ,31.5 ,30.7 ,31.1 ,30.4 ,30.8 ,29.4 ,30.6 ,31.2 ,30.5 ,30.8 ,30.3 ,31.0 ,28.4 ,176.4 ,20.4 ,20.6 ,26.3 ,3.47 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0100 ,2.04E-05,4.8E+01,2.51E-03,003,26.4 ,44.81 ,ND,""
2017/10/9 5:00,-1615 ,-1944 ,DS,DS,31.3 ,29.5 ,30.7 ,29.7 ,0.29 ,28.9 ,31.0 ,23.5 ,31.4 ,30.7 ,31.1 ,30.4 ,30.8 ,29.4 ,30.6 ,31.1 ,30.4 ,30.7 ,30.3 ,31.0 ,28.3 ,176.3 ,20.4 ,20.7 ,26.2 ,3.36 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.05 ,0.04 ,4.33 ,0.55 ,0.03 ,0.03 ,0.0093 ,2.02E-05,4.8E+01,2.01E-02,003,26.4 ,44.25 ,ND,""
2017/10/9 11:00,-1605 ,-1934 ,0.00 ,DS,31.2 ,29.5 ,30.7 ,29.6 ,0.30 ,28.9 ,31.0 ,23.4 ,31.4 ,30.7 ,31.0 ,30.3 ,30.7 ,29.4 ,30.6 ,31.1 ,30.5 ,30.7 ,30.3 ,30.9 ,28.3 ,176.4 ,20.4 ,20.7 ,26.2 ,3.34 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.02E-05,4.8E+01,1.75E-02,003,26.3 ,43.61 ,ND,""
2017/10/9 17:00,-1563 ,-1897 ,0.00 ,DS,31.2 ,29.4 ,30.7 ,29.6 ,0.30 ,28.8 ,31.0 ,23.5 ,31.4 ,30.6 ,31.0 ,30.3 ,30.7 ,29.4 ,30.6 ,31.1 ,30.4 ,30.7 ,30.2 ,30.9 ,28.3 ,176.3 ,20.4 ,20.8 ,26.3 ,3.34 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0094 ,2.04E-05,4.8E+01,2.51E-03,003,26.4 ,43.15 ,ND,""
2017/10/9 23:00,-1553 ,-1888 ,0.00 ,DS,31.2 ,29.5 ,30.7 ,29.6 ,0.29 ,28.8 ,30.9 ,23.5 ,31.4 ,30.6 ,31.0 ,30.3 ,30.7 ,29.4 ,30.5 ,31.1 ,30.4 ,30.7 ,30.2 ,30.9 ,28.3 ,176.2 ,20.4 ,20.8 ,26.3 ,3.34 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0101 ,2.04E-05,4.8E+01,1.25E-02,003,26.4 ,42.73 ,ND,""
2017/10/10 5:00,-1540 ,-1875 ,0.00 ,DS,31.2 ,29.5 ,30.7 ,29.6 ,0.30 ,28.8 ,30.9 ,23.5 ,31.4 ,30.6 ,31.0 ,30.3 ,30.7 ,29.4 ,30.5 ,31.1 ,30.4 ,30.7 ,30.2 ,30.9 ,28.3 ,176.1 ,20.5 ,20.8 ,26.4 ,3.31 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.05 ,0.03 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.05E-05,4.8E+01,1.75E-02,003,26.4 ,42.29 ,ND,""
2017/10/10 11:00,-1538 ,-1870 ,0.00 ,DS,31.1 ,29.4 ,30.7 ,29.5 ,0.30 ,28.8 ,30.9 ,23.5 ,31.4 ,30.6 ,30.9 ,30.3 ,30.7 ,29.3 ,30.5 ,31.1 ,30.4 ,30.7 ,30.2 ,30.8 ,28.3 ,176.0 ,20.5 ,20.8 ,26.5 ,3.31 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.04 ,0.03 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0079 ,2.05E-05,4.8E+01,1.25E-02,003,26.4 ,41.85 ,ND,""
2017/10/10 17:00,-1527 ,-1857 ,0.00 ,DS,31.1 ,29.4 ,30.6 ,29.6 ,0.29 ,28.8 ,30.9 ,23.6 ,31.3 ,30.6 ,30.9 ,30.3 ,30.7 ,29.3 ,30.5 ,31.0 ,30.3 ,30.6 ,30.1 ,30.9 ,28.3 ,175.9 ,20.5 ,20.8 ,26.6 ,3.21 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.03 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0081 ,2.06E-05,4.8E+01,1.25E-02,003,26.5 ,42.94 ,ND,""
2017/10/10 23:00,-1533 ,-1861 ,0.00 ,DS,31.1 ,29.4 ,30.6 ,29.5 ,0.30 ,28.7 ,30.8 ,23.6 ,31.3 ,30.6 ,30.9 ,30.3 ,30.7 ,29.3 ,30.5 ,31.0 ,30.3 ,30.6 ,30.1 ,30.8 ,28.3 ,175.9 ,20.5 ,20.8 ,26.9 ,3.21 ,498 ,-,16.68 ,-,0.45 ,19.41 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0089 ,2.06E-05,4.8E+01,1.50E-02,003,26.5 ,41.25 ,ND,""
2017/10/11 5:00,-1549 ,-1872 ,0.00 ,DS,31.1 ,29.4 ,30.6 ,29.5 ,0.30 ,28.8 ,30.8 ,23.6 ,31.3 ,30.5 ,30.9 ,30.3 ,30.6 ,29.3 ,30.5 ,31.0 ,30.3 ,30.6 ,30.1 ,30.8 ,28.3 ,175.9 ,20.5 ,20.8 ,26.9 ,3.21 ,498 ,-,16.68 ,-,0.45 ,17.72 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0087 ,2.06E-05,4.8E+01,7.53E-03,003,26.5 ,40.94 ,ND,""
2017/10/11 11:00,-1557 ,-1872 ,0.00 ,DS,31.1 ,29.4 ,30.6 ,29.5 ,0.29 ,28.7 ,30.8 ,23.5 ,31.3 ,30.5 ,30.9 ,30.3 ,30.6 ,29.3 ,30.5 ,31.0 ,30.4 ,30.6 ,30.1 ,30.8 ,28.3 ,175.9 ,20.5 ,20.8 ,26.9 ,3.18 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0097 ,2.06E-05,4.8E+01,7.53E-03,003,26.4 ,40.46 ,ND,""
2017/10/11 17:00,-1542 ,-1858 ,0.00 ,DS,31.0 ,29.4 ,30.6 ,29.5 ,0.29 ,28.7 ,30.8 ,23.5 ,31.3 ,30.5 ,30.8 ,30.2 ,30.6 ,29.3 ,30.5 ,31.0 ,30.3 ,30.6 ,30.1 ,30.8 ,28.2 ,175.8 ,20.5 ,20.8 ,26.9 ,3.08 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0083 ,2.06E-05,4.8E+01,1.00E-02,003,26.4 ,39.90 ,ND,""
2017/10/11 23:00,-1524 ,-1838 ,0.00 ,DS,31.0 ,29.4 ,30.6 ,29.5 ,0.29 ,28.7 ,30.8 ,23.5 ,31.3 ,30.5 ,30.8 ,30.2 ,30.6 ,29.3 ,30.4 ,31.0 ,30.3 ,30.6 ,30.1 ,30.8 ,28.2 ,175.8 ,20.5 ,20.8 ,26.8 ,3.05 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.06E-05,4.8E+01,1.50E-02,003,26.4 ,39.40 ,ND,""
2017/10/12 5:00,-1510 ,-1823 ,0.00 ,DS,31.0 ,29.4 ,30.6 ,29.4 ,0.29 ,28.7 ,30.8 ,23.5 ,31.2 ,30.5 ,30.8 ,30.2 ,30.6 ,29.2 ,30.4 ,31.0 ,30.3 ,30.5 ,30.0 ,30.7 ,28.2 ,175.6 ,20.5 ,20.8 ,26.7 ,3.08 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.04 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.06E-05,4.8E+01,1.75E-02,003,26.4 ,38.94 ,ND,""
2017/10/12 11:00,-1518 ,-1829 ,0.01 ,DS,31.0 ,29.4 ,30.5 ,29.4 ,0.30 ,28.7 ,30.8 ,23.6 ,31.2 ,30.5 ,30.8 ,30.2 ,30.5 ,29.2 ,30.4 ,30.9 ,30.3 ,30.5 ,30.0 ,30.7 ,28.2 ,175.6 ,20.6 ,20.8 ,26.8 ,3.05 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.06 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0081 ,2.06E-05,4.8E+01,5.02E-03,003,26.4 ,38.52 ,ND,""
2017/10/12 17:00,-1533 ,-1839 ,0.00 ,DS,31.0 ,29.4 ,30.5 ,29.4 ,0.29 ,28.7 ,30.8 ,23.6 ,31.2 ,30.5 ,30.8 ,30.2 ,30.6 ,29.2 ,30.4 ,31.0 ,30.3 ,30.5 ,30.1 ,30.8 ,28.3 ,175.6 ,20.6 ,20.9 ,27.0 ,3.05 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.04 ,0.07 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.06E-05,4.8E+01,1.75E-02,003,26.4 ,38.00 ,2.30E-07,""
2017/10/12 23:00,-1572 ,-1863 ,0.00 ,DS,31.0 ,29.4 ,30.5 ,29.4 ,0.30 ,28.7 ,30.7 ,23.5 ,31.2 ,30.5 ,30.8 ,30.2 ,30.5 ,29.2 ,30.4 ,30.9 ,30.3 ,30.5 ,30.1 ,30.7 ,28.2 ,175.7 ,20.6 ,20.9 ,27.0 ,3.18 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.04 ,0.08 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0079 ,2.06E-05,4.8E+01,1.75E-02,003,26.4 ,37.46 ,ND,""
2017/10/13 5:00,-1598 ,-1880 ,0.00 ,DS,31.0 ,29.4 ,30.5 ,29.4 ,0.29 ,28.7 ,30.7 ,23.4 ,31.2 ,30.5 ,30.8 ,30.2 ,30.5 ,29.2 ,30.4 ,30.9 ,30.2 ,30.5 ,30.0 ,30.7 ,28.2 ,175.8 ,20.6 ,20.8 ,26.8 ,3.31 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.09 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0076 ,2.04E-05,4.8E+01,3.01E-02,003,26.3 ,36.84 ,ND,""
2017/10/13 11:00,-1623 ,-1897 ,DS,DS,31.0 ,29.4 ,30.5 ,29.4 ,0.28 ,28.7 ,30.7 ,23.3 ,31.2 ,30.4 ,30.8 ,30.1 ,30.5 ,29.2 ,30.4 ,30.9 ,30.2 ,30.5 ,30.0 ,30.7 ,28.1 ,175.9 ,20.6 ,20.8 ,26.6 ,3.41 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0095 ,2.04E-05,4.8E+01,1.00E-02,003,26.2 ,36.14 ,ND,""
2017/10/13 17:00,-1630 ,-1900 ,DS,DS,30.9 ,29.3 ,30.5 ,29.3 ,0.29 ,28.6 ,30.7 ,23.3 ,31.2 ,30.4 ,30.8 ,30.1 ,30.5 ,29.2 ,30.3 ,30.9 ,30.2 ,30.5 ,30.0 ,30.7 ,28.1 ,176.1 ,20.6 ,20.8 ,26.4 ,3.41 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.03E-05,4.8E+01,1.75E-02,003,26.2 ,35.45 ,ND,""
2017/10/13 23:00,-1643 ,-1909 ,0.00 ,DS,30.9 ,29.3 ,30.5 ,29.3 ,0.30 ,28.6 ,30.7 ,23.2 ,31.2 ,30.4 ,30.7 ,30.1 ,30.5 ,29.2 ,30.3 ,30.9 ,30.2 ,30.5 ,30.0 ,30.6 ,28.0 ,176.2 ,20.6 ,20.8 ,26.2 ,3.38 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0092 ,2.03E-05,4.8E+01,1.25E-02,003,26.1 ,34.80 ,ND,""
2017/10/14 5:00,-1649 ,-1912 ,0.00 ,DS,30.9 ,29.2 ,30.4 ,29.3 ,0.30 ,28.6 ,30.7 ,23.1 ,31.1 ,30.3 ,30.7 ,30.1 ,30.5 ,29.1 ,30.3 ,30.9 ,30.2 ,30.5 ,30.0 ,30.6 ,28.0 ,176.2 ,20.5 ,20.8 ,26.0 ,3.38 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0087 ,2.06E-05,4.8E+01,1.50E-02,003,26.1 ,34.11 ,ND,""
2017/10/14 11:00,-1660 ,-1920 ,0.00 ,DS,30.9 ,29.2 ,30.4 ,29.2 ,0.30 ,28.5 ,30.6 ,23.1 ,31.1 ,30.3 ,30.7 ,30.1 ,30.4 ,29.1 ,30.3 ,30.8 ,30.2 ,30.4 ,30.0 ,30.6 ,28.0 ,176.3 ,20.6 ,20.9 ,25.7 ,3.41 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.05 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0092 ,2.06E-05,4.8E+01,1.00E-02,003,26.1 ,33.43 ,ND,""
2017/10/14 17:00,-1658 ,-1919 ,0.00 ,DS,30.9 ,29.2 ,30.4 ,29.2 ,0.29 ,28.5 ,30.6 ,23.1 ,31.1 ,30.3 ,30.7 ,30.0 ,30.4 ,29.1 ,30.3 ,30.8 ,30.1 ,30.4 ,30.0 ,30.6 ,28.0 ,176.2 ,20.6 ,20.9 ,25.5 ,3.38 ,498 ,-,16.68 ,-,0.45 ,17.81 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0094 ,2.03E-05,4.8E+01,1.50E-02,003,26.0 ,32.80 ,ND,""
2017/10/14 23:00,-1660 ,-1921 ,0.00 ,DS,30.8 ,29.1 ,30.4 ,29.2 ,0.29 ,28.5 ,30.6 ,23.0 ,31.1 ,30.3 ,30.7 ,30.0 ,30.4 ,29.1 ,30.3 ,30.8 ,30.1 ,30.3 ,30.0 ,30.5 ,27.9 ,176.2 ,20.6 ,20.9 ,25.4 ,3.38 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0094 ,2.03E-05,4.8E+01,7.53E-03,003,26.0 ,32.14 ,ND,""
2017/10/15 5:00,-1677 ,-1934 ,0.00 ,DS,30.8 ,29.1 ,30.3 ,29.5 ,0.29 ,28.5 ,30.6 ,22.9 ,31.0 ,30.3 ,30.6 ,30.0 ,30.3 ,29.1 ,30.3 ,30.8 ,30.1 ,30.3 ,29.9 ,30.5 ,27.9 ,176.3 ,20.6 ,20.9 ,25.2 ,3.31 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0086 ,2.05E-05,4.8E+01,2.76E-02,003,25.9 ,31.45 ,ND,""
2017/10/15 11:00,-1696 ,-1949 ,0.00 ,DS,30.8 ,29.1 ,30.3 ,29.1 ,0.29 ,28.4 ,30.6 ,22.9 ,31.0 ,30.3 ,30.6 ,30.0 ,30.3 ,29.0 ,30.2 ,30.8 ,30.1 ,30.3 ,29.9 ,30.5 ,27.8 ,176.4 ,20.6 ,20.8 ,25.0 ,3.23 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0087 ,2.05E-05,4.8E+01,1.50E-02,003,25.9 ,30.72 ,ND,""
2017/10/15 17:00,-1695 ,-1953 ,0.00 ,DS,30.8 ,29.1 ,30.3 ,29.1 ,0.28 ,28.4 ,30.6 ,22.9 ,31.0 ,30.3 ,30.6 ,29.9 ,30.3 ,29.0 ,30.2 ,30.8 ,30.0 ,30.3 ,29.9 ,30.5 ,27.8 ,176.4 ,20.6 ,20.8 ,24.9 ,3.23 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0103 ,2.05E-05,4.8E+01,1.00E-02,003,25.9 ,30.04 ,ND,""
2017/10/15 23:00,-1714 ,-1970 ,0.01 ,DS,30.8 ,29.1 ,30.3 ,29.1 ,0.29 ,28.4 ,30.5 ,22.8 ,31.0 ,30.3 ,30.6 ,29.9 ,30.3 ,29.0 ,30.2 ,30.8 ,30.0 ,30.3 ,29.9 ,30.5 ,27.8 ,176.5 ,20.6 ,20.8 ,24.8 ,3.23 ,498 ,-,16.68 ,-,0.45 ,17.91 ,0.05 ,0.06 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0091 ,2.05E-05,4.8E+01,1.25E-02,003,25.8 ,29.34 ,ND,""
2017/10/16 5:00,-1721 ,-1976 ,0.00 ,DS,30.7 ,29.0 ,30.3 ,29.0 ,0.30 ,28.3 ,30.5 ,22.6 ,30.9 ,30.2 ,30.5 ,29.9 ,30.3 ,28.9 ,30.2 ,30.8 ,30.0 ,30.3 ,29.9 ,30.5 ,27.7 ,176.6 ,20.6 ,20.9 ,24.6 ,3.12 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.05 ,0.06 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0083 ,2.04E-05,4.8E+01,2.01E-02,003,25.8 ,28.55 ,ND,""
2017/10/16 11:00,-1726 ,-1980 ,0.00 ,DS,30.7 ,29.1 ,30.2 ,29.0 ,0.30 ,28.3 ,30.5 ,22.4 ,30.9 ,30.2 ,30.5 ,29.9 ,30.2 ,28.9 ,30.1 ,30.7 ,30.0 ,30.2 ,29.9 ,30.5 ,27.7 ,176.7 ,20.6 ,20.9 ,-,-,498 ,-,16.68 ,-,0.45 ,18.84 ,0.05 ,0.06 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0088 ,2.04E-05,4.8E+01,2.26E-02,003,25.6 ,27.64 ,ND,""
2017/10/16 17:00,-1706 ,-1965 ,0.00 ,DS,30.7 ,29.0 ,30.2 ,28.9 ,0.30 ,28.3 ,30.5 ,22.4 ,30.9 ,30.2 ,30.5 ,29.8 ,30.2 ,28.9 ,30.1 ,30.7 ,29.9 ,30.2 ,29.8 ,30.4 ,27.7 ,176.6 ,20.6 ,21.0 ,-,-,498 ,-,16.68 ,-,0.45 ,18.09 ,0.05 ,0.06 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0076 ,2.04E-05,4.8E+01,1.00E-02,003,25.6 ,26.81 ,ND,""
2017/10/16 23:00,-1697 ,-1958 ,0.01 ,DS,30.7 ,28.9 ,30.2 ,28.8 ,0.30 ,28.2 ,30.5 ,22.4 ,30.8 ,30.1 ,30.5 ,29.8 ,30.1 ,28.8 ,30.1 ,30.7 ,29.9 ,30.2 ,29.8 ,30.4 ,27.6 ,176.6 ,20.7 ,20.9 ,-,-,498 ,-,16.68 ,-,0.45 ,18.28 ,0.05 ,0.06 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0102 ,2.04E-05,4.8E+01,1.00E-02,003,25.5 ,26.05 ,ND,""
2017/10/17 5:00,-1679 ,-1943 ,0.00 ,DS,30.6 ,28.9 ,30.1 ,28.8 ,0.30 ,28.1 ,30.4 ,22.4 ,30.8 ,30.1 ,30.5 ,29.8 ,30.1 ,28.8 ,30.1 ,30.6 ,29.9 ,30.2 ,29.8 ,30.4 ,27.6 ,176.5 ,20.7 ,20.9 ,-,-,498 ,-,16.68 ,-,0.45 ,18.19 ,0.05 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0090 ,2.02E-05,4.8E+01,7.53E-03,003,25.5 ,25.30 ,ND,""
2017/10/17 11:00,-1664 ,-1933 ,0.00 ,DS,30.6 ,28.8 ,30.1 ,28.7 ,0.30 ,28.1 ,30.4 ,22.3 ,30.7 ,30.1 ,30.4 ,29.7 ,30.1 ,28.7 ,30.0 ,30.6 ,29.9 ,30.1 ,29.7 ,30.3 ,27.6 ,176.4 ,20.6 ,20.9 ,-,-,498 ,-,16.68 ,-,0.45 ,18.75 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0079 ,2.00E-05,4.8E+01,1.25E-02,003,25.4 ,24.56 ,ND,""
2017/10/17 17:00,-1636 ,-1910 ,0.01 ,DS,30.6 ,28.8 ,30.1 ,28.7 ,0.29 ,28.1 ,30.3 ,22.4 ,30.7 ,30.0 ,30.4 ,29.7 ,30.1 ,28.7 ,30.0 ,30.5 ,29.8 ,30.1 ,29.7 ,30.3 ,27.6 ,176.3 ,20.6 ,21.0 ,-,-,499 ,-,17.73 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0089 ,2.00E-05,4.8E+01,1.50E-02,003,25.4 ,23.91 ,ND,""
2017/10/17 23:00,-1643 ,-1915 ,0.00 ,DS,30.5 ,28.8 ,30.1 ,28.7 ,0.30 ,28.0 ,30.3 ,22.3 ,30.7 ,30.0 ,30.3 ,29.7 ,30.0 ,28.7 ,30.0 ,30.5 ,29.9 ,30.1 ,29.6 ,30.3 ,27.5 ,176.3 ,20.7 ,21.0 ,-,-,499 ,-,17.73 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.87 ,0.55 ,0.03 ,0.03 ,0.0095 ,2.04E-05,4.8E+01,1.50E-02,003,25.4 ,23.25 ,ND,""
2017/10/18 5:00,-1671 ,-1941 ,0.01 ,DS,30.5 ,28.7 ,30.0 ,28.6 ,0.30 ,28.0 ,30.3 ,22.2 ,30.7 ,30.0 ,30.3 ,29.7 ,30.0 ,28.6 ,29.9 ,30.5 ,29.7 ,30.0 ,29.6 ,30.2 ,27.5 ,176.3 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0083 ,2.04E-05,4.8E+01,1.50E-02,003,25.2 ,22.45 ,ND,""
2017/10/18 11:00,-1695 ,-1961 ,0.01 ,DS,30.5 ,28.7 ,30.0 ,28.6 ,0.29 ,28.0 ,30.3 ,22.1 ,30.6 ,29.9 ,30.3 ,29.6 ,29.9 ,28.5 ,29.9 ,30.4 ,29.7 ,30.0 ,29.5 ,30.2 ,27.4 ,176.5 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.28 ,0.05 ,0.05 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0090 ,2.05E-05,4.8E+01,2.01E-02,003,25.1 ,21.58 ,ND,""
2017/10/18 17:00,-1690 ,-1957 ,0.01 ,DS,30.5 ,28.7 ,29.9 ,28.5 ,0.29 ,27.9 ,30.2 ,22.0 ,30.6 ,29.9 ,30.3 ,29.6 ,29.9 ,28.5 ,29.9 ,30.4 ,29.7 ,30.0 ,29.5 ,30.2 ,27.4 ,176.4 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.56 ,0.05 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0090 ,2.05E-05,4.8E+01,5.02E-03,003,25.2 ,20.74 ,ND,""
2017/10/18 23:00,-1702 ,-1968 ,0.01 ,DS,30.4 ,28.6 ,29.9 ,28.5 ,0.29 ,27.9 ,30.2 ,21.9 ,30.5 ,29.9 ,30.2 ,29.6 ,29.9 ,28.5 ,29.8 ,30.4 ,29.7 ,29.9 ,29.5 ,30.1 ,27.4 ,176.4 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.84 ,0.05 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.05E-05,4.8E+01,1.00E-02,003,25.1 ,19.92 ,ND,""
2017/10/19 5:00,-1689 ,-1959 ,0.01 ,DS,30.4 ,28.5 ,29.9 ,28.4 ,0.30 ,27.9 ,30.2 ,21.9 ,30.5 ,29.8 ,30.2 ,29.5 ,29.8 ,28.4 ,29.8 ,30.4 ,29.6 ,29.9 ,29.4 ,30.1 ,27.3 ,176.5 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.56 ,0.05 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0086 ,2.05E-05,4.9E+01,1.00E-02,003,25.0 ,19.12 ,ND,""
2017/10/19 11:00,-1688 ,-1955 ,0.01 ,DS,30.3 ,28.6 ,29.8 ,28.4 ,0.30 ,27.8 ,30.1 ,21.8 ,30.5 ,29.8 ,30.2 ,29.5 ,29.8 ,28.4 ,29.8 ,30.3 ,29.6 ,29.9 ,29.4 ,30.1 ,27.2 ,176.5 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.19 ,0.05 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0089 ,2.03E-05,4.8E+01,1.50E-02,003,24.9 ,18.36 ,ND,""
2017/10/19 17:00,-1668 ,-1939 ,0.01 ,DS,30.3 ,28.5 ,29.8 ,28.4 ,0.29 ,27.7 ,30.1 ,21.8 ,30.5 ,29.8 ,30.1 ,29.4 ,29.8 ,28.3 ,29.7 ,30.3 ,29.6 ,29.8 ,29.4 ,30.0 ,27.2 ,176.3 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0081 ,2.03E-05,4.8E+01,1.50E-02,003,24.9 ,49.40 ,ND,""
2017/10/19 23:00,-1656 ,-1929 ,0.01 ,DS,30.3 ,28.5 ,29.8 ,28.3 ,0.29 ,27.7 ,30.1 ,21.8 ,30.4 ,29.7 ,30.1 ,29.4 ,29.7 ,28.3 ,29.7 ,30.2 ,29.5 ,29.8 ,29.3 ,30.0 ,27.2 ,176.2 ,20.7 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0090 ,2.04E-05,4.8E+01,7.53E-03,003,24.8 ,48.64 ,ND,""
2017/10/20 5:00,-1637 ,-1912 ,0.01 ,DS,30.3 ,28.4 ,29.7 ,28.3 ,0.29 ,27.6 ,30.0 ,21.7 ,30.3 ,29.7 ,30.0 ,29.4 ,29.7 ,28.3 ,29.6 ,30.2 ,29.5 ,29.7 ,29.3 ,30.0 ,27.1 ,176.1 ,20.6 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,19.13 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0080 ,2.04E-05,4.8E+01,2.01E-02,003,24.7 ,47.98 ,ND,""
2017/10/20 11:00,-1628 ,-1905 ,0.01 ,DS,30.2 ,28.4 ,29.7 ,28.3 ,0.30 ,27.6 ,30.0 ,21.7 ,30.3 ,29.7 ,30.0 ,29.3 ,29.6 ,28.2 ,29.6 ,30.2 ,29.4 ,29.7 ,29.2 ,29.9 ,27.1 ,176.0 ,20.7 ,21.0 ,-,-,499 ,-,17.73 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0109 ,2.03E-05,4.8E+01,1.50E-02,003,24.6 ,47.38 ,ND,""
2017/10/20 17:00,-1617 ,-1897 ,0.01 ,DS,30.2 ,28.3 ,29.6 ,28.2 ,0.29 ,27.6 ,29.9 ,21.7 ,30.3 ,29.6 ,30.0 ,29.3 ,29.6 ,28.2 ,29.6 ,30.2 ,29.4 ,29.7 ,29.1 ,29.9 ,27.0 ,176.0 ,20.7 ,21.0 ,-,-,499 ,-,17.73 ,-,0.45 ,19.13 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0098 ,2.03E-05,4.8E+01,1.50E-02,003,24.6 ,46.81 ,ND,""
2017/10/20 23:00,-1622 ,-1898 ,0.01 ,DS,30.1 ,28.3 ,29.6 ,28.1 ,0.29 ,27.6 ,29.9 ,21.8 ,30.2 ,29.6 ,29.9 ,29.3 ,29.6 ,28.1 ,29.6 ,30.1 ,29.4 ,29.6 ,29.1 ,29.8 ,26.7 ,176.0 ,20.7 ,21.1 ,-,-,499 ,-,17.73 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.86 ,0.55 ,0.03 ,0.03 ,0.0096 ,2.03E-05,4.8E+01,7.53E-03,003,24.6 ,46.34 ,ND,""
2017/10/21 5:00,-1632 ,-1902 ,0.01 ,DS,30.1 ,28.2 ,29.6 ,28.0 ,0.30 ,27.5 ,29.9 ,21.9 ,30.1 ,29.5 ,29.9 ,29.2 ,29.5 ,28.0 ,29.5 ,30.0 ,29.4 ,29.6 ,28.9 ,29.8 ,26.6 ,176.0 ,20.8 ,21.2 ,-,-,499 ,-,17.73 ,-,0.45 ,18.09 ,0.04 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0100 ,2.03E-05,4.8E+01,1.50E-02,003,24.7 ,45.93 ,ND,""
2017/10/21 11:00,-1636 ,-1908 ,0.01 ,DS,30.0 ,28.2 ,29.5 ,28.0 ,0.30 ,27.4 ,29.8 ,21.9 ,30.1 ,29.5 ,29.8 ,29.2 ,29.5 ,28.0 ,29.4 ,30.0 ,29.3 ,29.5 ,28.9 ,29.7 ,26.6 ,176.0 ,20.8 ,21.2 ,-,-,499 ,-,17.73 ,-,0.45 ,18.94 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0078 ,2.05E-05,4.8E+01,1.00E-02,003,24.7 ,45.62 ,ND,""
2017/10/21 17:00,-1619 ,-1895 ,0.01 ,DS,30.0 ,28.1 ,29.4 ,27.9 ,0.29 ,27.4 ,29.8 ,22.0 ,30.1 ,29.5 ,29.8 ,29.1 ,29.5 ,28.0 ,29.4 ,30.0 ,29.3 ,29.4 ,28.9 ,29.7 ,26.7 ,175.9 ,20.7 ,21.1 ,-,-,499 ,-,17.73 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0099 ,2.05E-05,4.8E+01,2.01E-02,003,24.7 ,45.26 ,ND,""
2017/10/21 23:00,-1611 ,-1888 ,0.01 ,DS,29.9 ,28.0 ,29.4 ,28.0 ,0.30 ,27.4 ,29.7 ,22.0 ,30.1 ,29.4 ,29.8 ,29.1 ,29.4 ,27.9 ,29.4 ,29.9 ,29.2 ,29.4 ,28.9 ,29.7 ,26.8 ,175.9 ,20.6 ,21.1 ,-,-,499 ,-,17.73 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0110 ,2.04E-05,4.8E+01,5.02E-03,003,24.7 ,44.89 ,ND,""
2017/10/22 5:00,-1586 ,-1865 ,0.01 ,DS,29.9 ,28.0 ,29.4 ,27.9 ,0.29 ,27.4 ,29.7 ,22.0 ,30.0 ,29.4 ,29.7 ,29.1 ,29.4 ,27.9 ,29.3 ,29.9 ,29.3 ,29.4 ,28.9 ,29.6 ,26.7 ,175.8 ,20.7 ,21.0 ,-,-,499 ,-,17.73 ,-,0.45 ,17.91 ,0.03 ,0.04 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0090 ,2.04E-05,4.8E+01,1.00E-02,003,24.6 ,44.56 ,ND,""
2017/10/22 11:00,-1544 ,-1832 ,0.01 ,DS,29.9 ,28.0 ,29.4 ,27.9 ,0.30 ,27.3 ,29.6 ,22.0 ,30.0 ,29.4 ,29.7 ,29.0 ,29.4 ,27.8 ,29.3 ,29.8 ,29.2 ,29.3 ,28.7 ,29.7 ,26.6 ,175.7 ,20.6 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,19.22 ,0.03 ,0.03 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0087 ,2.05E-05,4.8E+01,7.53E-03,003,24.6 ,44.32 ,ND,""
2017/10/22 17:00,-1473 ,-1771 ,0.01 ,DS,29.9 ,27.9 ,29.4 ,27.8 ,0.30 ,27.1 ,29.6 ,22.1 ,29.9 ,29.3 ,29.6 ,29.0 ,29.3 ,27.7 ,29.3 ,29.8 ,29.1 ,29.3 ,28.5 ,29.6 ,26.4 ,175.3 ,20.6 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.66 ,0.03 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0087 ,2.05E-05,4.8E+01,2.51E-02,003,24.7 ,44.09 ,ND,""
2017/10/22 23:00,-1427 ,-1735 ,0.00 ,DS,29.8 ,27.7 ,29.3 ,27.7 ,0.30 ,27.0 ,29.6 ,22.1 ,29.9 ,29.3 ,29.6 ,29.0 ,29.3 ,27.7 ,29.2 ,29.8 ,29.0 ,29.3 ,28.5 ,29.6 ,26.2 ,175.0 ,20.6 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0096 ,2.05E-05,4.8E+01,7.53E-03,003,24.7 ,43.74 ,ND,""
2017/10/23 5:00,-1240 ,-1690 ,0.01 ,DS,29.7 ,27.6 ,29.2 ,27.5 ,0.33 ,26.8 ,29.5 ,22.1 ,29.8 ,29.2 ,29.6 ,28.9 ,29.2 ,27.5 ,29.1 ,29.7 ,28.9 ,29.2 ,28.2 ,29.5 ,26.0 ,174.2 ,20.6 ,21.0 ,-,-,499 ,-,17.73 ,-,0.45 ,18.19 ,0.02 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0084 ,2.03E-05,4.8E+01,2.01E-02,003,24.6 ,43.41 ,ND,""
2017/10/23 11:00,-1324 ,-1732 ,0.01 ,DS,29.6 ,27.5 ,29.1 ,27.5 ,0.28 ,26.6 ,29.4 ,22.2 ,29.7 ,29.1 ,29.5 ,28.8 ,29.1 ,27.5 ,29.1 ,29.6 ,28.7 ,29.1 ,28.1 ,29.4 ,25.9 ,173.5 ,20.7 ,21.1 ,-,-,499 ,-,17.73 ,-,0.45 ,18.19 ,0.03 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.03E-05,4.8E+01,1.75E-02,003,24.6 ,43.02 ,ND,"CAMS radiation monitor (S/C)B started recording data on June 20, 2016, after returning from a malfunction."
2017/10/23 17:00,-1531 ,-1899 ,0.01 ,DS,29.6 ,27.4 ,29.0 ,27.4 ,0.29 ,26.5 ,29.3 ,22.0 ,29.6 ,29.0 ,29.4 ,28.8 ,29.0 ,27.4 ,29.0 ,29.6 ,28.7 ,29.0 ,28.0 ,29.4 ,25.7 ,174.0 ,20.6 ,20.9 ,-,-,499 ,-,17.73 ,-,0.45 ,18.47 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0077 ,2.03E-05,4.8E+01,1.50E-02,003,24.6 ,42.28 ,ND,""
2017/10/23 23:00,-1663 ,-2012 ,0.01 ,DS,29.5 ,27.2 ,29.0 ,27.1 ,0.29 ,26.3 ,29.3 ,21.9 ,29.6 ,28.9 ,29.3 ,28.7 ,28.9 ,27.2 ,28.9 ,29.5 ,28.5 ,28.9 ,27.8 ,29.3 ,25.6 ,174.8 ,20.5 ,20.8 ,-,-,499 ,-,17.73 ,-,0.45 ,18.75 ,0.07 ,0.06 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.03E-05,4.8E+01,1.75E-02,003,24.6 ,41.50 ,ND,""
2017/10/24 5:00,-1746 ,-2038 ,0.01 ,DS,29.4 ,27.0 ,28.9 ,27.0 ,0.28 ,26.1 ,29.2 ,21.7 ,29.5 ,28.9 ,29.3 ,28.6 ,28.9 ,27.1 ,28.9 ,29.4 ,28.5 ,28.9 ,27.7 ,29.2 ,25.6 ,175.4 ,20.4 ,20.8 ,-,-,499 ,-,17.73 ,-,0.45 ,18.56 ,0.07 ,0.06 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.05E-05,4.8E+01,1.25E-02,003,24.5 ,40.69 ,ND,""
2017/10/24 11:00,-1778 ,-2051 ,0.01 ,DS,29.4 ,27.0 ,28.8 ,26.9 ,0.30 ,26.1 ,29.2 ,21.5 ,29.5 ,28.8 ,29.3 ,28.6 ,28.9 ,27.1 ,28.8 ,29.4 ,28.4 ,28.9 ,27.6 ,29.2 ,25.7 ,175.9 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,18.84 ,0.08 ,0.07 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0091 ,2.05E-05,4.8E+01,1.50E-02,003,24.4 ,39.88 ,ND,""
2017/10/24 17:00,-1769 ,-2048 ,0.01 ,DS,29.4 ,27.0 ,28.8 ,26.9 ,0.28 ,26.1 ,29.2 ,21.4 ,29.4 ,28.8 ,29.2 ,28.5 ,28.8 ,27.0 ,28.8 ,29.3 ,28.4 ,28.8 ,27.6 ,29.2 ,25.8 ,176.1 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,18.75 ,0.07 ,0.06 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0090 ,2.05E-05,4.8E+01,7.53E-03,003,24.4 ,39.20 ,ND,""
2017/10/24 23:00,-1771 ,-2054 ,0.01 ,DS,29.4 ,27.0 ,28.8 ,26.8 ,0.29 ,26.1 ,29.1 ,21.3 ,29.4 ,28.8 ,29.2 ,28.5 ,28.7 ,27.0 ,28.8 ,29.3 ,28.3 ,28.8 ,27.6 ,29.1 ,25.7 ,176.2 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,17.91 ,0.07 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0100 ,2.05E-05,4.8E+01,1.75E-02,003,24.3 ,38.54 ,ND,""
2017/10/25 5:00,-1747 ,-2043 ,0.01 ,DS,29.3 ,26.9 ,28.7 ,26.8 ,0.30 ,26.1 ,29.1 ,21.2 ,29.3 ,28.7 ,29.1 ,28.4 ,28.7 ,26.9 ,28.7 ,29.2 ,28.3 ,28.7 ,27.6 ,29.0 ,25.7 ,176.1 ,20.3 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,19.03 ,0.07 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0079 ,2.03E-05,4.8E+01,1.00E-02,003,24.3 ,37.89 ,ND,""
2017/10/25 11:00,-1725 ,-2035 ,0.00 ,DS,29.3 ,27.0 ,28.7 ,26.8 ,0.30 ,26.1 ,29.1 ,21.1 ,29.3 ,28.7 ,29.1 ,28.4 ,28.7 ,26.9 ,28.7 ,29.2 ,28.3 ,28.7 ,27.6 ,29.0 ,25.6 ,176.1 ,20.3 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,19.13 ,0.07 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0088 ,2.03E-05,4.8E+01,1.50E-02,003,24.2 ,37.13 ,ND,""
2017/10/25 17:00,-1711 ,-2030 ,0.01 ,DS,29.2 ,26.9 ,28.7 ,26.8 ,0.29 ,26.0 ,29.0 ,21.1 ,29.3 ,28.7 ,29.1 ,28.3 ,28.6 ,26.9 ,28.6 ,29.1 ,28.3 ,28.7 ,27.6 ,29.0 ,25.7 ,176.0 ,20.4 ,20.8 ,-,-,499 ,-,17.73 ,-,0.45 ,18.94 ,0.07 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.06E-05,4.8E+01,1.00E-02,003,24.3 ,36.55 ,ND,""
2017/10/25 23:00,-1720 ,-2038 ,0.01 ,DS,29.2 ,26.9 ,28.6 ,26.8 ,0.30 ,26.0 ,28.9 ,21.1 ,29.2 ,28.6 ,29.0 ,28.3 ,28.5 ,26.8 ,28.6 ,29.1 ,28.2 ,28.6 ,27.5 ,28.9 ,25.6 ,175.9 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,17.91 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0093 ,2.06E-05,4.8E+01,1.75E-02,003,24.2 ,35.94 ,ND,""
2017/10/26 5:00,-1735 ,-2043 ,0.01 ,DS,29.2 ,26.9 ,28.6 ,26.7 ,0.29 ,26.0 ,28.9 ,21.0 ,29.1 ,28.6 ,29.0 ,28.2 ,28.5 ,26.8 ,28.5 ,29.1 ,28.2 ,28.5 ,27.5 ,28.9 ,25.6 ,175.9 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,19.22 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0099 ,2.03E-05,4.8E+01,2.26E-02,003,24.1 ,35.25 ,ND,""
2017/10/26 11:00,-1748 ,-2043 ,0.01 ,DS,29.1 ,26.8 ,28.5 ,26.7 ,0.29 ,26.0 ,28.9 ,20.9 ,29.1 ,28.5 ,28.9 ,28.2 ,28.5 ,26.8 ,28.5 ,29.0 ,28.2 ,28.5 ,27.5 ,28.8 ,25.6 ,176.0 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,17.91 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.03E-05,4.8E+01,7.53E-03,003,24.2 ,34.49 ,ND,""
2017/10/26 17:00,-1733 ,-2037 ,0.00 ,DS,29.1 ,26.7 ,28.5 ,26.8 ,0.29 ,26.1 ,28.8 ,21.0 ,29.1 ,28.5 ,28.9 ,28.1 ,28.4 ,26.8 ,28.5 ,29.0 ,28.2 ,28.5 ,27.6 ,28.8 ,25.6 ,176.1 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,18.66 ,0.06 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0103 ,2.03E-05,4.8E+01,1.50E-02,003,24.2 ,33.85 ,ND,""
2017/10/26 23:00,-1745 ,-2044 ,0.00 ,DS,29.0 ,26.8 ,28.5 ,26.7 ,0.29 ,26.0 ,28.8 ,20.8 ,29.0 ,28.5 ,28.8 ,28.1 ,28.4 ,26.7 ,28.4 ,28.9 ,28.1 ,28.5 ,27.5 ,28.7 ,25.6 ,176.1 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,18.00 ,0.06 ,0.05 ,0.86 ,0.55 ,0.02 ,0.03 ,0.0086 ,2.03E-05,4.8E+01,1.00E-02,003,24.2 ,33.24 ,ND,""
2017/10/27 5:00,-1758 ,-2051 ,0.01 ,DS,29.0 ,26.8 ,28.4 ,26.6 ,0.29 ,26.0 ,28.7 ,20.7 ,29.0 ,28.5 ,28.8 ,28.1 ,28.4 ,26.7 ,28.4 ,28.9 ,28.1 ,28.4 ,27.5 ,28.7 ,25.5 ,176.1 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,18.47 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0088 ,2.04E-05,4.8E+01,1.25E-02,003,24.1 ,32.56 ,ND,""
2017/10/27 11:00,-1767 ,-2048 ,0.00 ,DS,28.9 ,26.7 ,28.4 ,26.6 ,0.30 ,26.0 ,28.7 ,20.7 ,29.0 ,28.4 ,28.8 ,28.0 ,28.3 ,26.7 ,28.4 ,28.8 ,28.1 ,28.5 ,27.5 ,28.7 ,25.5 ,176.2 ,20.4 ,20.7 ,-,-,499 ,-,17.73 ,-,0.45 ,18.84 ,0.06 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0079 ,2.04E-05,4.8E+01,1.50E-02,003,24.0 ,31.87 ,ND,""
2017/10/27 17:00,-1768 ,-2051 ,0.00 ,DS,28.9 ,26.7 ,28.4 ,26.6 ,0.29 ,26.0 ,28.7 ,20.7 ,28.9 ,28.4 ,28.7 ,28.0 ,28.3 ,26.6 ,28.3 ,28.8 ,28.0 ,28.4 ,27.5 ,28.7 ,25.5 ,176.2 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.00 ,0.06 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0100 ,2.04E-05,4.8E+01,1.75E-02,003,24.0 ,31.33 ,ND,""
2017/10/27 23:00,-1794 ,-2059 ,0.01 ,DS,28.9 ,26.8 ,28.3 ,26.6 ,0.30 ,26.0 ,28.7 ,20.7 ,28.9 ,28.3 ,28.7 ,27.9 ,28.2 ,26.6 ,28.3 ,28.8 ,28.0 ,28.3 ,27.4 ,28.6 ,25.6 ,176.3 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.47 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0080 ,2.04E-05,4.8E+01,1.25E-02,003,24.0 ,30.84 ,ND,""
2017/10/28 5:00,-1810 ,-2062 ,0.01 ,DS,28.8 ,26.7 ,28.3 ,26.6 ,0.30 ,26.0 ,28.6 ,20.6 ,28.8 ,28.3 ,28.7 ,27.9 ,28.2 ,26.6 ,28.3 ,28.8 ,28.0 ,28.3 ,27.4 ,28.6 ,25.5 ,176.4 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.66 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0089 ,2.06E-05,4.8E+01,1.25E-02,003,23.9 ,30.29 ,ND,""
2017/10/28 11:00,-1818 ,-2062 ,0.01 ,DS,28.8 ,26.8 ,28.3 ,26.6 ,0.30 ,26.0 ,28.6 ,20.6 ,28.8 ,28.3 ,28.7 ,27.9 ,28.2 ,26.6 ,28.2 ,28.7 ,28.0 ,28.3 ,27.4 ,28.5 ,25.5 ,176.5 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,17.91 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0101 ,2.06E-05,4.8E+01,2.01E-02,003,23.9 ,29.77 ,ND,""
2017/10/28 17:00,-1791 ,-2054 ,0.01 ,DS,28.8 ,26.7 ,28.2 ,26.6 ,0.29 ,26.0 ,28.5 ,20.6 ,28.8 ,28.2 ,28.6 ,27.9 ,28.2 ,26.7 ,28.2 ,28.7 ,27.9 ,28.2 ,27.4 ,28.5 ,25.5 ,176.5 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.47 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0105 ,2.07E-05,4.8E+01,2.01E-02,003,24.0 ,29.29 ,ND,""
2017/10/28 23:00,-1769 ,-2048 ,0.00 ,DS,28.8 ,26.7 ,28.2 ,26.6 ,0.29 ,26.0 ,28.5 ,20.6 ,28.7 ,28.2 ,28.6 ,27.8 ,28.1 ,26.6 ,28.2 ,28.7 ,27.9 ,28.2 ,27.4 ,28.5 ,25.5 ,176.4 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.75 ,0.06 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0078 ,2.07E-05,4.8E+01,2.51E-02,003,23.9 ,28.84 ,ND,""
2017/10/29 5:00,-1720 ,-2025 ,0.00 ,DS,28.7 ,26.7 ,28.2 ,26.5 ,0.30 ,26.0 ,28.5 ,20.6 ,28.7 ,28.2 ,28.6 ,27.8 ,28.1 ,26.6 ,28.1 ,28.6 ,27.9 ,28.2 ,27.4 ,28.5 ,25.5 ,176.2 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.66 ,0.06 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0079 ,2.07E-05,4.8E+01,5.02E-03,003,24.0 ,28.41 ,4.56E-07,""
2017/10/29 11:00,-1631 ,-1955 ,0.01 ,DS,28.7 ,26.6 ,28.2 ,26.5 ,0.30 ,26.0 ,28.5 ,20.6 ,28.7 ,28.1 ,28.5 ,27.8 ,28.0 ,26.6 ,28.1 ,28.6 ,27.9 ,28.2 ,27.4 ,28.5 ,25.3 ,175.8 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.19 ,0.05 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0093 ,2.07E-05,4.8E+01,1.00E-02,003,23.9 ,27.96 ,ND,""
2017/10/29 17:00,-1525 ,-1858 ,0.00 ,DS,28.7 ,26.6 ,28.1 ,26.4 ,0.30 ,25.9 ,28.4 ,20.7 ,28.6 ,28.1 ,28.5 ,27.7 ,28.0 ,26.5 ,28.0 ,28.5 ,27.9 ,28.1 ,27.3 ,28.4 ,25.2 ,175.2 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,19.13 ,0.04 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0087 ,2.04E-05,4.8E+01,1.50E-02,003,23.9 ,45.01 ,ND,""
2017/10/29 23:00,-1413 ,-1762 ,0.00 ,DS,28.6 ,26.6 ,28.1 ,26.4 ,0.30 ,25.9 ,28.4 ,20.7 ,28.6 ,28.1 ,28.4 ,27.7 ,28.0 ,26.4 ,28.0 ,28.5 ,27.9 ,28.1 ,27.2 ,28.4 ,25.1 ,174.6 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.75 ,0.04 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0094 ,2.04E-05,4.8E+01,1.00E-02,003,23.9 ,44.63 ,ND,""
2017/10/30 5:00,-1502 ,-1830 ,0.01 ,DS,28.6 ,26.6 ,28.0 ,26.4 ,0.29 ,25.9 ,28.4 ,20.8 ,28.5 ,28.0 ,28.4 ,27.6 ,27.9 ,26.4 ,27.9 ,28.5 ,27.8 ,28.0 ,27.2 ,28.3 ,25.1 ,174.2 ,20.4 ,20.8 ,-,5.86 ,499 ,-,17.73 ,-,0.45 ,18.38 ,0.05 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0074 ,2.03E-05,4.8E+01,2.01E-02,003,23.8 ,44.12 ,ND,""
2017/10/30 11:00,-1604 ,-1910 ,0.00 ,DS,28.5 ,26.5 ,28.0 ,26.4 ,0.30 ,25.8 ,28.3 ,20.6 ,28.5 ,28.0 ,28.4 ,27.6 ,27.9 ,26.4 ,27.9 ,28.5 ,27.8 ,28.0 ,27.2 ,28.3 ,25.1 ,174.4 ,20.4 ,20.7 ,-,4.83 ,499 ,-,17.73 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0098 ,2.03E-05,4.8E+01,1.50E-02,003,23.8 ,43.52 ,ND,""
2017/10/30 17:00,-1678 ,-1968 ,0.01 ,DS,28.5 ,26.5 ,28.0 ,26.4 ,0.29 ,25.8 ,28.3 ,20.4 ,28.5 ,28.0 ,28.3 ,27.6 ,27.9 ,26.4 ,27.9 ,28.5 ,27.8 ,28.0 ,27.2 ,28.3 ,25.0 ,174.8 ,20.4 ,20.7 ,36.3 ,4.56 ,499 ,-,17.73 ,-,0.45 ,18.56 ,0.05 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.04E-05,4.8E+01,2.51E-02,003,23.8 ,42.75 ,ND,""
2017/10/30 23:00,-1709 ,-1992 ,0.01 ,DS,28.5 ,26.4 ,27.9 ,26.3 ,0.29 ,25.7 ,28.2 ,20.3 ,28.4 ,27.9 ,28.3 ,27.6 ,27.8 ,26.3 ,27.9 ,28.4 ,27.7 ,27.9 ,27.1 ,28.3 ,25.1 ,175.1 ,20.4 ,20.6 ,35.5 ,4.35 ,499 ,-,17.73 ,-,0.45 ,18.66 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0099 ,2.04E-05,4.8E+01,1.50E-02,003,23.7 ,41.90 ,ND,""
2017/10/31 5:00,-1755 ,-2028 ,0.01 ,DS,28.5 ,26.4 ,27.9 ,26.3 ,0.29 ,25.7 ,28.2 ,20.1 ,28.4 ,27.9 ,28.3 ,27.6 ,27.8 ,26.4 ,27.9 ,28.4 ,27.7 ,27.9 ,27.1 ,28.2 ,25.1 ,175.3 ,20.4 ,20.6 ,33.3 ,4.09 ,499 ,-,17.73 ,-,0.45 ,18.19 ,0.06 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0078 ,2.04E-05,4.8E+01,2.51E-03,003,23.5 ,41.02 ,ND,""
2017/10/31 11:00,-1771 ,-2030 ,0.01 ,DS,28.4 ,26.4 ,27.9 ,26.2 ,0.30 ,25.6 ,28.2 ,20.0 ,28.4 ,27.9 ,28.2 ,27.5 ,27.8 ,26.3 ,27.8 ,28.4 ,27.7 ,27.9 ,27.0 ,28.2 ,25.1 ,175.8 ,20.4 ,20.7 ,31.9 ,3.88 ,499 ,-,17.73 ,-,0.45 ,17.91 ,0.05 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0089 ,2.04E-05,4.8E+01,1.00E-02,003,23.6 ,40.18 ,ND,""
2017/10/31 17:00,-1775 ,-2048 ,0.00 ,DS,28.4 ,26.4 ,27.8 ,26.2 ,0.29 ,25.6 ,28.1 ,20.0 ,28.3 ,27.8 ,28.2 ,27.4 ,27.7 ,26.2 ,27.8 ,28.3 ,27.6 ,27.9 ,26.9 ,28.1 ,25.1 ,175.9 ,20.4 ,20.7 ,30.8 ,3.69 ,499 ,-,17.73 ,-,0.45 ,19.13 ,0.05 ,0.05 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.04E-05,4.8E+01,1.50E-02,003,23.5 ,39.43 ,ND,""
2017/10/31 23:00,-1794 ,-2047 ,0.00 ,DS,28.3 ,26.4 ,27.8 ,26.2 ,0.29 ,25.5 ,28.1 ,19.9 ,28.3 ,27.8 ,28.2 ,27.4 ,27.7 ,26.2 ,27.8 ,28.3 ,27.6 ,27.8 ,27.0 ,28.1 ,25.1 ,176.0 ,20.4 ,20.8 ,29.8 ,3.59 ,499 ,-,17.73 ,-,0.45 ,19.13 ,0.05 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0083 ,2.04E-05,4.8E+01,1.75E-02,003,23.5 ,38.74 ,ND,""
2017/11/1 5:00,-1790 ,-2045 ,0.01 ,DS,28.3 ,26.4 ,27.8 ,26.1 ,0.30 ,25.6 ,28.1 ,19.8 ,28.2 ,27.8 ,28.1 ,27.4 ,27.6 ,26.1 ,27.7 ,28.3 ,27.6 ,27.8 ,26.9 ,28.0 ,25.0 ,176.0 ,20.4 ,20.8 ,28.6 ,3.18 ,499 ,-,17.73 ,-,0.45 ,18.94 ,0.05 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0090 ,2.04E-05,4.8E+01,1.00E-02,003,23.5 ,37.99 ,ND,""
2017/11/1 11:00,-1759 ,-2036 ,0.01 ,DS,28.3 ,26.3 ,27.7 ,26.1 ,0.30 ,25.5 ,28.1 ,19.8 ,28.2 ,27.7 ,28.1 ,27.3 ,27.6 ,26.1 ,27.7 ,28.2 ,27.6 ,27.8 ,26.9 ,28.0 ,25.0 ,176.1 ,20.4 ,20.8 ,27.8 ,3.14 ,498 ,-,17.72 ,-,0.45 ,18.75 ,0.05 ,0.05 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0095 ,2.05E-05,4.9E+01,1.75E-02,003,23.4 ,37.26 ,ND,""
2017/11/1 17:00,-1718 ,-2014 ,0.01 ,DS,28.2 ,26.2 ,27.7 ,26.1 ,0.29 ,25.5 ,28.0 ,19.9 ,28.1 ,27.7 ,28.1 ,27.3 ,27.6 ,26.0 ,27.6 ,28.2 ,27.6 ,27.7 ,26.9 ,28.0 ,25.0 ,176.0 ,20.4 ,20.8 ,27.1 ,3.20 ,499 ,-,17.73 ,-,0.45 ,19.31 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0099 ,2.05E-05,4.8E+01,2.51E-03,003,23.4 ,36.76 ,ND,""
2017/11/1 23:00,-1712 ,-2011 ,0.01 ,DS,28.2 ,26.2 ,27.6 ,26.1 ,0.30 ,25.5 ,28.0 ,20.0 ,28.1 ,27.7 ,28.0 ,27.3 ,27.5 ,26.0 ,27.6 ,28.1 ,27.5 ,27.7 ,26.9 ,28.0 ,25.0 ,175.9 ,20.4 ,20.8 ,26.7 ,3.17 ,499 ,-,17.73 ,-,0.45 ,18.38 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0077 ,2.05E-05,4.8E+01,1.50E-02,003,23.4 ,36.32 ,ND,""
2017/11/2 5:00,-1712 ,-2012 ,0.01 ,DS,28.2 ,26.2 ,27.6 ,26.1 ,0.30 ,25.5 ,28.0 ,19.9 ,28.0 ,27.6 ,28.0 ,27.2 ,27.5 ,26.0 ,27.6 ,28.1 ,27.6 ,27.6 ,26.9 ,27.9 ,25.0 ,175.8 ,20.4 ,20.8 ,26.4 ,3.06 ,499 ,-,17.73 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0096 ,2.05E-05,4.8E+01,1.75E-02,003,23.3 ,35.70 ,ND,""
