,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/11/2 11:00,-1730 ,-2028 ,0.01 ,DS,28.1 ,26.2 ,27.6 ,26.0 ,0.29 ,25.4 ,27.9 ,19.9 ,28.0 ,27.6 ,28.0 ,27.2 ,27.5 ,26.0 ,27.6 ,28.1 ,27.5 ,27.6 ,26.9 ,27.9 ,25.0 ,175.9 ,20.4 ,20.8 ,26.4 ,3.04 ,499 ,-,17.73 ,-,0.45 ,18.09 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.05E-05,4.8E+01,2.01E-02,003,23.3 ,35.09 ,ND,""
2017/11/2 17:00,-1717 ,-2019 ,0.01 ,DS,28.1 ,26.2 ,27.6 ,26.0 ,0.29 ,25.4 ,27.9 ,19.9 ,28.0 ,27.6 ,27.9 ,27.1 ,27.4 ,26.0 ,27.5 ,28.0 ,27.4 ,27.6 ,26.8 ,27.9 ,25.0 ,175.9 ,20.4 ,20.8 ,26.2 ,3.01 ,499 ,-,17.73 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0081 ,2.04E-05,4.8E+01,7.53E-03,003,23.3 ,34.65 ,ND,""
2017/11/2 23:00,-1711 ,-2015 ,0.01 ,DS,28.1 ,26.2 ,27.6 ,25.9 ,0.29 ,25.4 ,27.8 ,19.9 ,28.0 ,27.6 ,27.9 ,27.1 ,27.4 ,25.9 ,27.5 ,28.0 ,27.4 ,27.6 ,26.8 ,27.9 ,24.9 ,175.8 ,20.4 ,20.8 ,25.8 ,2.93 ,499 ,-,17.73 ,-,0.45 ,18.00 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0098 ,2.05E-05,4.8E+01,7.53E-03,003,23.3 ,34.20 ,ND,""
2017/11/3 5:00,-1684 ,-1992 ,0.01 ,DS,28.1 ,26.1 ,27.5 ,25.9 ,0.29 ,25.4 ,27.8 ,19.8 ,27.9 ,27.5 ,27.9 ,27.1 ,27.4 ,25.9 ,27.5 ,28.0 ,27.4 ,27.5 ,26.8 ,27.8 ,24.9 ,175.7 ,20.4 ,20.8 ,25.6 ,2.80 ,499 ,-,17.73 ,-,0.45 ,18.38 ,0.04 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0081 ,2.05E-05,4.8E+01,1.25E-02,003,23.2 ,33.66 ,ND,""
2017/11/3 11:00,-1664 ,-1976 ,0.01 ,DS,28.0 ,26.1 ,27.5 ,25.9 ,0.30 ,25.4 ,27.8 ,19.9 ,27.9 ,27.5 ,27.8 ,27.1 ,27.4 ,25.9 ,27.5 ,27.9 ,27.4 ,27.5 ,26.8 ,27.7 ,24.9 ,175.7 ,20.4 ,20.8 ,25.2 ,2.80 ,499 ,-,17.73 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0098 ,2.06E-05,4.8E+01,1.00E-02,003,23.2 ,33.13 ,ND,""
2017/11/3 17:00,-1641 ,-1957 ,0.01 ,DS,28.0 ,26.1 ,27.5 ,25.9 ,0.29 ,25.4 ,27.8 ,20.0 ,27.9 ,27.5 ,27.8 ,27.1 ,27.4 ,25.9 ,27.4 ,27.9 ,27.4 ,27.5 ,26.7 ,27.7 ,24.9 ,175.5 ,20.4 ,20.8 ,25.1 ,2.77 ,499 ,-,17.73 ,-,0.45 ,18.09 ,0.04 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0092 ,2.06E-05,4.8E+01,1.00E-02,003,23.3 ,32.72 ,ND,""
2017/11/3 23:00,-1636 ,-1953 ,0.01 ,DS,28.0 ,26.1 ,27.5 ,25.9 ,0.30 ,25.4 ,27.7 ,19.9 ,27.9 ,27.5 ,27.8 ,27.0 ,27.3 ,25.9 ,27.4 ,27.9 ,27.4 ,27.5 ,26.7 ,27.7 ,24.9 ,175.4 ,20.4 ,20.7 ,24.9 ,2.67 ,499 ,-,17.73 ,-,0.45 ,18.56 ,0.04 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0083 ,2.05E-05,4.8E+01,2.01E-02,003,23.2 ,32.25 ,ND,""
2017/11/4 5:00,-1617 ,-1936 ,0.01 ,DS,28.0 ,26.1 ,27.4 ,25.9 ,0.30 ,25.4 ,27.7 ,19.9 ,27.8 ,27.4 ,27.8 ,27.0 ,27.3 ,25.9 ,27.4 ,27.9 ,27.3 ,27.4 ,26.7 ,27.7 ,24.9 ,175.3 ,20.4 ,20.7 ,24.9 ,2.57 ,499 ,-,17.73 ,-,0.45 ,19.13 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0111 ,2.05E-05,4.8E+01,1.25E-02,003,23.2 ,31.76 ,ND,""
2017/11/4 11:00,-1628 ,-1944 ,0.01 ,DS,28.0 ,26.0 ,27.4 ,25.9 ,0.30 ,25.4 ,27.7 ,19.9 ,27.8 ,27.4 ,27.7 ,27.0 ,27.3 ,25.9 ,27.3 ,27.8 ,27.3 ,27.4 ,26.7 ,27.7 ,24.9 ,175.4 ,20.4 ,20.7 ,24.9 ,2.58 ,499 ,-,17.73 ,-,0.45 ,19.13 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0081 ,2.05E-05,4.8E+01,1.75E-02,003,23.2 ,31.26 ,ND,""
2017/11/4 17:00,-1670 ,-1979 ,0.01 ,DS,27.9 ,26.1 ,27.4 ,25.9 ,0.29 ,25.4 ,27.7 ,19.9 ,27.8 ,27.4 ,27.7 ,27.0 ,27.3 ,25.9 ,27.3 ,27.8 ,27.3 ,27.4 ,26.7 ,27.7 ,24.9 ,175.3 ,20.3 ,20.7 ,24.7 ,2.51 ,499 ,-,17.73 ,-,0.45 ,19.03 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0094 ,2.05E-05,4.8E+01,1.50E-02,003,23.2 ,30.74 ,ND,""
2017/11/4 23:00,-1717 ,-2015 ,0.01 ,DS,28.0 ,26.1 ,27.4 ,25.9 ,0.29 ,25.4 ,27.7 ,19.7 ,27.8 ,27.4 ,27.7 ,27.0 ,27.3 ,25.9 ,27.3 ,27.8 ,27.3 ,27.4 ,26.6 ,27.7 ,24.8 ,175.5 ,20.3 ,20.7 ,24.4 ,2.35 ,499 ,-,17.73 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.06E-05,4.8E+01,1.00E-02,003,23.2 ,30.12 ,ND,""
2017/11/5 5:00,-1758 ,-2042 ,0.01 ,DS,27.9 ,26.1 ,27.4 ,25.8 ,0.29 ,25.3 ,27.6 ,19.6 ,27.8 ,27.4 ,27.7 ,27.0 ,27.2 ,25.9 ,27.3 ,27.8 ,27.3 ,27.4 ,26.6 ,27.7 ,24.8 ,175.7 ,20.3 ,20.7 ,24.1 ,2.38 ,499 ,-,17.73 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0093 ,2.06E-05,4.8E+01,1.50E-02,003,23.1 ,29.34 ,ND,""
2017/11/5 11:00,-1785 ,-2052 ,0.01 ,DS,27.9 ,26.0 ,27.3 ,25.8 ,0.30 ,25.3 ,27.6 ,19.4 ,27.7 ,27.3 ,27.7 ,26.9 ,27.2 ,25.8 ,27.3 ,27.8 ,27.2 ,27.4 ,26.5 ,27.6 ,24.7 ,176.1 ,20.4 ,20.7 ,23.8 ,4.15 ,499 ,-,17.73 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.05E-05,4.8E+01,2.76E-02,003,23.0 ,28.56 ,ND,""
2017/11/5 17:00,-1787 ,-2057 ,0.01 ,DS,27.9 ,26.0 ,27.3 ,25.8 ,0.29 ,25.3 ,27.6 ,19.4 ,27.7 ,27.3 ,27.6 ,26.9 ,27.2 ,25.8 ,27.3 ,27.7 ,27.1 ,27.4 ,26.6 ,27.6 ,24.7 ,176.2 ,20.4 ,20.7 ,23.3 ,4.41 ,499 ,-,17.73 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.05E-05,4.8E+01,1.50E-02,003,23.0 ,27.74 ,ND,""
2017/11/5 23:00,-1795 ,-2059 ,0.01 ,DS,27.8 ,25.9 ,27.3 ,25.7 ,0.29 ,25.2 ,27.6 ,19.3 ,27.7 ,27.3 ,27.6 ,26.9 ,27.1 ,25.7 ,27.2 ,27.7 ,27.2 ,27.3 ,26.6 ,27.6 ,24.7 ,176.3 ,20.3 ,20.7 ,23.1 ,4.38 ,499 ,-,17.73 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0103 ,2.04E-05,4.9E+01,1.50E-02,003,23.0 ,27.04 ,ND,""
2017/11/6 5:00,-1782 ,-2048 ,0.01 ,DS,27.8 ,25.9 ,27.3 ,25.6 ,0.29 ,25.2 ,27.6 ,19.3 ,27.6 ,27.2 ,27.6 ,26.8 ,27.1 ,25.7 ,27.2 ,27.7 ,27.2 ,27.3 ,26.5 ,27.6 ,24.6 ,176.3 ,20.3 ,20.7 ,22.9 ,4.33 ,499 ,-,17.73 ,-,0.45 ,17.91 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0083 ,2.04E-05,4.8E+01,1.75E-02,003,22.9 ,26.29 ,ND,""
2017/11/6 11:00,-1748 ,-2036 ,0.01 ,DS,27.8 ,25.8 ,27.2 ,25.6 ,0.30 ,25.1 ,27.5 ,19.3 ,27.6 ,27.2 ,27.6 ,26.8 ,27.1 ,25.7 ,27.2 ,27.6 ,27.1 ,27.2 ,26.5 ,27.5 ,24.6 ,176.4 ,20.4 ,20.6 ,22.6 ,4.28 ,499 ,-,17.73 ,-,0.45 ,18.75 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0098 ,2.04E-05,4.9E+01,1.25E-02,003,22.8 ,25.60 ,ND,""
2017/11/6 17:00,-1715 ,-2034 ,0.01 ,DS,27.8 ,25.8 ,27.2 ,25.6 ,0.29 ,25.1 ,27.5 ,19.4 ,27.6 ,27.2 ,27.6 ,26.8 ,27.1 ,25.7 ,27.2 ,27.6 ,27.1 ,27.2 ,26.5 ,27.5 ,24.7 ,176.2 ,20.3 ,20.6 ,22.7 ,4.28 ,499 ,-,17.73 ,-,0.45 ,18.38 ,0.05 ,0.04 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0088 ,2.04E-05,4.8E+01,1.25E-02,003,22.8 ,45.77 ,ND,""
2017/11/6 23:00,-1713 ,-2034 ,0.01 ,DS,27.7 ,25.8 ,27.2 ,25.6 ,0.30 ,25.1 ,27.5 ,19.4 ,27.6 ,27.2 ,27.5 ,26.7 ,27.0 ,25.6 ,27.1 ,27.6 ,27.1 ,27.2 ,26.5 ,27.5 ,24.6 ,176.2 ,20.3 ,20.7 ,22.7 ,4.25 ,499 ,-,17.73 ,-,0.45 ,18.28 ,0.05 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0105 ,2.04E-05,4.8E+01,5.02E-03,003,22.8 ,45.33 ,ND,""
2017/11/7 5:00,-1718 ,-2039 ,0.01 ,DS,27.7 ,25.8 ,27.1 ,25.6 ,0.29 ,25.1 ,27.4 ,19.3 ,27.6 ,27.2 ,27.5 ,26.7 ,27.0 ,25.6 ,27.1 ,27.6 ,27.0 ,27.1 ,26.4 ,27.5 ,24.6 ,176.1 ,20.3 ,20.7 ,22.8 ,4.22 ,499 ,-,17.73 ,-,0.45 ,18.00 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0095 ,2.03E-05,4.8E+01,2.51E-02,003,22.8 ,44.79 ,ND,""
2017/11/7 11:00,-1709 ,-2035 ,0.01 ,DS,27.7 ,25.8 ,27.1 ,25.6 ,0.29 ,25.1 ,27.4 ,19.3 ,27.5 ,27.1 ,27.5 ,26.7 ,27.0 ,25.6 ,27.1 ,27.6 ,27.0 ,27.1 ,26.4 ,27.4 ,24.6 ,176.2 ,20.3 ,20.7 ,22.8 ,4.25 ,499 ,-,17.73 ,-,0.45 ,17.72 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0097 ,2.03E-05,4.8E+01,1.25E-02,003,22.8 ,44.27 ,ND,""
2017/11/7 17:00,-1685 ,-2016 ,0.01 ,DS,27.6 ,25.7 ,27.1 ,25.6 ,0.29 ,25.1 ,27.4 ,19.4 ,27.5 ,27.1 ,27.5 ,26.7 ,27.0 ,25.6 ,27.0 ,27.6 ,26.9 ,27.1 ,26.4 ,27.4 ,24.6 ,176.0 ,20.3 ,20.6 ,22.9 ,4.25 ,499 ,-,17.73 ,-,0.45 ,18.47 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0076 ,2.02E-05,4.8E+01,5.02E-03,003,22.8 ,44.30 ,ND,""
2017/11/7 23:00,-1673 ,-2006 ,0.01 ,DS,27.6 ,25.7 ,27.1 ,25.5 ,0.30 ,25.1 ,27.4 ,19.4 ,27.5 ,27.1 ,27.5 ,26.7 ,27.0 ,25.6 ,27.0 ,27.6 ,26.9 ,27.1 ,26.4 ,27.4 ,24.6 ,175.9 ,20.3 ,20.6 ,22.8 ,4.12 ,499 ,-,17.73 ,-,0.45 ,18.47 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.02E-05,4.8E+01,2.01E-02,003,22.8 ,43.89 ,ND,""
2017/11/8 5:00,-1653 ,-1988 ,0.01 ,DS,27.6 ,25.7 ,27.0 ,25.5 ,0.29 ,25.0 ,27.3 ,19.4 ,27.5 ,27.1 ,27.4 ,26.7 ,27.0 ,25.6 ,27.0 ,27.6 ,27.0 ,27.1 ,26.4 ,27.4 ,24.5 ,175.8 ,20.3 ,20.6 ,22.9 ,4.15 ,499 ,-,17.73 ,-,0.45 ,19.22 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0083 ,2.03E-05,4.8E+01,3.01E-02,003,22.8 ,43.43 ,ND,""
2017/11/8 11:00,-1618 ,-1958 ,0.01 ,DS,27.6 ,25.6 ,27.0 ,25.5 ,0.30 ,25.0 ,27.3 ,19.4 ,27.5 ,27.0 ,27.4 ,26.7 ,26.9 ,25.6 ,27.0 ,27.6 ,26.9 ,27.0 ,26.4 ,27.3 ,24.5 ,175.7 ,20.3 ,20.6 ,22.8 ,4.09 ,499 ,-,17.73 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.03E-05,4.9E+01,1.00E-02,003,22.7 ,43.01 ,ND,""
2017/11/8 17:00,-1577 ,-1921 ,0.01 ,DS,27.6 ,25.6 ,27.0 ,25.5 ,0.29 ,25.0 ,27.3 ,19.5 ,27.4 ,27.0 ,27.4 ,26.6 ,26.9 ,25.6 ,27.0 ,27.5 ,26.9 ,27.0 ,26.4 ,27.2 ,24.5 ,175.4 ,20.3 ,20.6 ,22.9 ,4.02 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0078 ,2.03E-05,4.8E+01,1.25E-02,003,22.7 ,42.65 ,ND,""
2017/11/8 23:00,-1561 ,-1905 ,0.01 ,DS,27.5 ,25.6 ,27.0 ,25.5 ,0.29 ,25.0 ,27.3 ,19.5 ,27.4 ,27.0 ,27.3 ,26.6 ,26.9 ,25.5 ,26.9 ,27.5 ,26.9 ,27.0 ,26.3 ,27.3 ,24.5 ,175.2 ,20.3 ,20.6 ,23.0 ,4.02 ,499 ,-,16.69 ,-,0.45 ,18.09 ,0.04 ,0.03 ,0.85 ,0.55 ,0.02 ,0.03 ,0.0083 ,2.03E-05,4.8E+01,1.75E-02,003,22.7 ,42.20 ,ND,""
2017/11/9 5:00,-1596 ,-1934 ,0.01 ,DS,27.5 ,25.6 ,27.0 ,25.5 ,0.28 ,25.0 ,27.3 ,19.5 ,27.4 ,27.0 ,27.3 ,26.6 ,26.9 ,25.5 ,26.9 ,27.5 ,26.8 ,27.0 ,26.2 ,27.3 ,24.5 ,175.1 ,20.3 ,20.6 ,23.1 ,4.02 ,499 ,-,17.73 ,-,0.45 ,19.31 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0090 ,2.03E-05,4.8E+01,1.25E-02,003,22.7 ,41.75 ,ND,""
2017/11/9 11:00,-1631 ,-1961 ,0.01 ,DS,27.5 ,25.6 ,27.0 ,25.5 ,0.29 ,25.0 ,27.2 ,19.3 ,27.4 ,27.0 ,27.3 ,26.6 ,26.9 ,25.5 ,26.9 ,27.5 ,26.8 ,27.0 ,26.2 ,27.3 ,24.5 ,175.3 ,20.3 ,20.6 ,23.1 ,4.01 ,499 ,-,17.73 ,-,0.45 ,18.38 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0097 ,2.03E-05,4.8E+01,2.01E-02,003,22.7 ,41.09 ,ND,""
2017/11/9 17:00,-1662 ,-1984 ,0.01 ,DS,27.5 ,25.6 ,26.9 ,25.5 ,0.29 ,25.0 ,27.2 ,19.3 ,27.3 ,26.9 ,27.3 ,26.6 ,26.8 ,25.5 ,26.9 ,27.4 ,26.8 ,26.9 ,26.2 ,27.2 ,24.4 ,175.4 ,20.3 ,20.6 ,23.1 ,4.27 ,499 ,-,17.73 ,-,0.45 ,18.56 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0093 ,2.02E-05,4.8E+01,1.00E-02,003,22.7 ,40.07 ,ND,""
2017/11/9 23:00,-1711 ,-2025 ,0.01 ,DS,27.5 ,25.6 ,26.9 ,25.5 ,0.29 ,24.9 ,27.2 ,19.3 ,27.4 ,26.9 ,27.3 ,26.6 ,26.9 ,25.5 ,26.9 ,27.4 ,26.8 ,26.9 ,26.2 ,27.2 ,24.4 ,175.6 ,20.3 ,20.6 ,23.1 ,4.55 ,499 ,-,17.73 ,-,0.45 ,19.31 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0093 ,2.02E-05,4.8E+01,1.50E-02,003,22.7 ,39.38 ,ND,""
2017/11/10 5:00,-1722 ,-2033 ,0.01 ,DS,27.5 ,25.6 ,26.9 ,25.4 ,0.29 ,24.9 ,27.2 ,19.2 ,27.3 ,26.9 ,27.2 ,26.6 ,26.8 ,25.5 ,26.8 ,27.3 ,26.8 ,26.9 ,26.1 ,27.2 ,24.4 ,175.8 ,20.3 ,20.6 ,22.9 ,4.91 ,499 ,-,17.73 ,-,0.45 ,17.91 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0110 ,2.04E-05,4.8E+01,2.01E-02,003,22.6 ,38.65 ,ND,""
2017/11/10 11:00,-1709 ,-2019 ,0.01 ,DS,27.4 ,25.6 ,26.9 ,25.4 ,0.29 ,24.9 ,27.2 ,19.1 ,27.3 ,26.9 ,27.2 ,26.5 ,26.8 ,25.5 ,26.8 ,27.3 ,26.8 ,26.9 ,26.3 ,27.2 ,24.4 ,176.0 ,20.3 ,20.6 ,22.5 ,5.03 ,499 ,-,16.69 ,-,0.45 ,18.84 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0096 ,2.04E-05,4.9E+01,1.00E-02,003,22.6 ,37.88 ,ND,""
2017/11/10 17:00,-1660 ,-1976 ,0.01 ,DS,27.4 ,25.5 ,26.8 ,25.4 ,0.28 ,24.9 ,27.1 ,19.1 ,27.2 ,26.8 ,27.2 ,26.5 ,26.7 ,25.4 ,26.8 ,27.3 ,26.7 ,26.8 ,26.1 ,27.2 ,24.3 ,175.9 ,20.3 ,20.6 ,22.5 ,4.90 ,499 ,-,16.69 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0087 ,2.03E-05,4.9E+01,1.75E-02,003,22.6 ,37.29 ,ND,""
2017/11/10 23:00,-1564 ,-1894 ,0.01 ,DS,27.4 ,25.5 ,26.8 ,25.3 ,0.28 ,24.9 ,27.1 ,19.2 ,28.1 ,26.8 ,27.2 ,26.5 ,26.7 ,25.4 ,26.7 ,27.3 ,26.7 ,26.8 ,26.1 ,27.1 ,24.3 ,175.6 ,20.3 ,20.6 ,22.4 ,4.93 ,499 ,-,16.69 ,-,0.45 ,18.84 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.03E-05,4.8E+01,1.50E-02,003,22.5 ,36.80 ,ND,""
2017/11/11 5:00,-1491 ,-1828 ,0.01 ,DS,27.3 ,25.4 ,26.8 ,25.3 ,0.28 ,24.9 ,27.1 ,19.3 ,27.3 ,26.8 ,27.1 ,26.4 ,26.7 ,25.3 ,26.7 ,27.2 ,26.7 ,26.8 ,26.2 ,27.1 ,24.3 ,175.1 ,20.3 ,20.6 ,22.4 ,4.93 ,499 ,-,16.69 ,-,0.45 ,18.38 ,0.03 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0101 ,2.02E-05,4.9E+01,1.75E-02,003,22.5 ,36.34 ,ND,""
2017/11/11 11:00,-1516 ,-1844 ,0.01 ,DS,27.4 ,25.5 ,26.8 ,25.3 ,0.28 ,24.8 ,27.1 ,19.2 ,27.2 ,26.8 ,27.2 ,26.4 ,26.7 ,25.3 ,26.7 ,27.2 ,26.6 ,26.8 ,26.0 ,27.1 ,24.3 ,174.8 ,20.3 ,20.6 ,22.5 ,4.90 ,499 ,-,16.69 ,-,0.45 ,17.91 ,0.03 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.02E-05,4.8E+01,1.25E-02,003,22.4 ,35.87 ,ND,""
2017/11/11 17:00,-1558 ,-1875 ,0.01 ,DS,27.3 ,25.4 ,26.8 ,25.3 ,0.28 ,24.8 ,27.1 ,19.2 ,27.2 ,26.8 ,27.1 ,26.4 ,26.6 ,25.3 ,26.7 ,27.2 ,26.6 ,26.8 ,26.1 ,27.1 ,24.3 ,174.8 ,20.3 ,20.6 ,22.7 ,4.87 ,499 ,-,16.69 ,-,0.45 ,18.38 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0106 ,2.04E-05,4.9E+01,1.00E-02,003,22.4 ,35.18 ,ND,""
2017/11/11 23:00,-1604 ,-1902 ,0.01 ,DS,27.3 ,25.4 ,26.8 ,25.3 ,0.28 ,24.8 ,27.0 ,19.1 ,27.3 ,26.7 ,27.1 ,26.4 ,26.6 ,25.3 ,26.7 ,27.2 ,26.6 ,26.8 ,26.0 ,27.1 ,24.3 ,174.8 ,20.3 ,20.6 ,22.5 ,4.77 ,499 ,-,16.69 ,-,0.45 ,19.41 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.04E-05,4.9E+01,1.00E-02,003,22.4 ,34.52 ,ND,""
2017/11/12 5:00,-1662 ,-1943 ,0.01 ,DS,27.3 ,25.5 ,26.7 ,25.3 ,0.28 ,24.8 ,27.0 ,19.0 ,27.2 ,26.7 ,27.1 ,26.4 ,26.6 ,25.4 ,26.7 ,27.2 ,26.7 ,26.8 ,26.0 ,27.0 ,24.2 ,175.0 ,20.3 ,20.6 ,22.3 ,4.77 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0087 ,2.03E-05,4.9E+01,1.00E-02,003,22.4 ,33.75 ,ND,""
2017/11/12 11:00,-1689 ,-1966 ,0.01 ,DS,27.3 ,25.4 ,26.7 ,25.2 ,0.27 ,24.7 ,27.0 ,18.9 ,27.1 ,26.7 ,27.0 ,26.3 ,26.6 ,25.3 ,26.6 ,27.1 ,26.6 ,26.7 ,26.0 ,27.0 ,24.2 ,175.4 ,20.3 ,20.6 ,22.1 ,4.74 ,500 ,-,16.70 ,-,0.45 ,18.75 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0096 ,2.03E-05,4.9E+01,1.00E-02,003,22.3 ,33.01 ,ND,""
2017/11/12 17:00,-1703 ,-1976 ,0.01 ,DS,27.3 ,25.4 ,26.7 ,25.3 ,0.27 ,24.7 ,27.0 ,18.9 ,27.1 ,26.7 ,27.0 ,26.3 ,26.6 ,25.3 ,26.6 ,27.1 ,26.6 ,26.7 ,25.9 ,27.0 ,24.2 ,175.6 ,20.2 ,20.6 ,21.9 ,4.63 ,500 ,-,16.70 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0082 ,2.04E-05,4.9E+01,7.53E-03,003,22.3 ,32.29 ,ND,""
2017/11/12 23:00,-1733 ,-2001 ,0.01 ,DS,27.2 ,25.4 ,26.7 ,25.2 ,0.28 ,24.7 ,27.0 ,18.9 ,27.1 ,26.7 ,27.0 ,26.3 ,26.6 ,25.3 ,26.6 ,27.1 ,26.6 ,26.7 ,25.9 ,27.0 ,24.1 ,175.7 ,20.2 ,20.6 ,21.8 ,4.63 ,500 ,-,16.70 ,-,0.45 ,18.28 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0090 ,2.04E-05,4.8E+01,7.53E-03,003,22.2 ,31.58 ,ND,""
2017/11/13 5:00,-1741 ,-2011 ,0.01 ,DS,27.2 ,25.3 ,26.7 ,25.2 ,0.28 ,24.7 ,26.9 ,18.8 ,27.1 ,26.6 ,27.0 ,26.3 ,26.5 ,25.2 ,26.6 ,27.1 ,26.6 ,26.7 ,25.9 ,26.9 ,24.1 ,175.8 ,20.2 ,20.6 ,21.5 ,4.61 ,500 ,-,16.70 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0080 ,2.03E-05,4.9E+01,2.26E-02,003,22.1 ,30.78 ,ND,""
2017/11/13 11:00,-1733 ,-2003 ,0.01 ,DS,27.1 ,25.3 ,26.6 ,25.1 ,0.28 ,24.6 ,26.9 ,18.7 ,27.0 ,26.6 ,27.0 ,26.3 ,26.5 ,25.2 ,26.6 ,27.0 ,26.6 ,26.7 ,25.9 ,26.9 ,24.0 ,175.9 ,20.2 ,20.5 ,21.4 ,4.47 ,500 ,-,16.70 ,-,0.45 ,18.00 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.03E-05,4.9E+01,5.02E-03,003,22.1 ,30.01 ,ND,""
2017/11/13 17:00,-1693 ,-1971 ,0.01 ,DS,27.1 ,25.2 ,26.6 ,25.1 ,0.27 ,24.6 ,26.9 ,18.7 ,27.0 ,26.6 ,26.9 ,26.2 ,26.4 ,25.1 ,26.5 ,27.0 ,26.4 ,26.6 ,25.8 ,26.9 ,24.0 ,175.9 ,20.2 ,20.5 ,21.1 ,4.53 ,500 ,-,16.70 ,-,0.45 ,17.72 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0076 ,2.03E-05,4.9E+01,1.50E-02,003,22.1 ,29.36 ,ND,""
2017/11/13 23:00,-1664 ,-1947 ,0.01 ,DS,27.1 ,25.2 ,26.6 ,25.0 ,0.29 ,24.6 ,26.9 ,18.8 ,26.9 ,26.6 ,26.9 ,26.2 ,26.4 ,25.1 ,26.5 ,27.0 ,26.4 ,26.6 ,25.8 ,26.9 ,24.0 ,175.8 ,20.2 ,20.6 ,21.1 ,4.47 ,500 ,-,16.70 ,-,0.45 ,18.75 ,0.05 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0116 ,2.03E-05,4.8E+01,1.50E-02,003,22.1 ,28.86 ,ND,""
2017/11/14 5:00,-1649 ,-1934 ,0.01 ,DS,27.1 ,25.2 ,26.6 ,25.0 ,0.29 ,24.5 ,26.8 ,18.8 ,27.0 ,26.6 ,26.9 ,26.2 ,26.4 ,25.1 ,26.5 ,27.0 ,26.4 ,26.6 ,25.8 ,26.9 ,24.0 ,175.7 ,20.2 ,20.6 ,21.2 ,4.43 ,499 ,-,16.69 ,-,0.45 ,18.94 ,0.05 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0084 ,2.05E-05,4.9E+01,1.25E-02,003,22.1 ,28.36 ,ND,""
2017/11/14 11:00,-1613 ,-1904 ,0.01 ,DS,27.1 ,25.2 ,26.5 ,24.9 ,0.29 ,24.5 ,26.8 ,18.8 ,26.9 ,26.5 ,26.8 ,26.1 ,26.4 ,25.0 ,26.4 ,26.9 ,26.4 ,26.5 ,25.7 ,26.8 ,24.0 ,175.6 ,20.2 ,20.6 ,21.3 ,4.47 ,499 ,-,16.69 ,-,0.45 ,18.38 ,0.05 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0082 ,2.05E-05,4.9E+01,1.25E-02,003,22.1 ,27.97 ,ND,""
2017/11/14 17:00,-1589 ,-1884 ,0.01 ,DS,27.1 ,25.1 ,26.5 ,25.0 ,0.28 ,24.5 ,26.8 ,18.9 ,26.9 ,26.5 ,26.8 ,26.1 ,26.4 ,25.0 ,26.4 ,26.9 ,26.4 ,26.5 ,25.7 ,26.8 ,24.0 ,175.2 ,20.2 ,20.5 ,21.5 ,4.40 ,499 ,-,16.69 ,-,0.45 ,18.00 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0102 ,2.02E-05,4.9E+01,2.51E-02,003,22.1 ,27.59 ,ND,""
2017/11/14 23:00,-1587 ,-1883 ,0.01 ,DS,27.0 ,25.1 ,26.4 ,24.9 ,0.28 ,24.4 ,26.7 ,18.9 ,26.8 ,26.4 ,26.8 ,26.1 ,26.3 ,24.9 ,26.4 ,26.9 ,26.3 ,26.5 ,25.7 ,26.7 ,24.0 ,175.1 ,20.2 ,20.5 ,21.5 ,4.43 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0078 ,2.02E-05,4.9E+01,2.51E-02,003,22.1 ,27.15 ,ND,""
2017/11/15 5:00,-1612 ,-1903 ,0.01 ,DS,27.0 ,25.1 ,26.4 ,24.9 ,0.28 ,24.4 ,26.7 ,18.9 ,26.7 ,26.4 ,26.8 ,26.0 ,26.3 ,24.9 ,26.4 ,26.8 ,26.4 ,26.4 ,25.7 ,26.7 ,24.0 ,175.1 ,20.2 ,20.5 ,21.6 ,4.40 ,499 ,-,16.69 ,-,0.45 ,17.81 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0081 ,2.02E-05,4.9E+01,1.00E-02,003,22.0 ,26.62 ,ND,""
2017/11/15 11:00,-1616 ,-1906 ,0.01 ,DS,27.0 ,25.1 ,26.4 ,24.9 ,0.29 ,24.4 ,26.7 ,18.8 ,26.7 ,26.4 ,26.7 ,26.0 ,26.3 ,24.9 ,26.3 ,26.8 ,26.4 ,26.4 ,25.7 ,26.6 ,24.0 ,175.2 ,20.2 ,20.5 ,21.5 ,4.37 ,499 ,-,16.69 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.02E-05,4.9E+01,7.53E-03,003,22.0 ,26.05 ,ND,""
2017/11/15 17:00,-1602 ,-1893 ,0.01 ,DS,26.9 ,25.1 ,26.4 ,24.8 ,0.29 ,24.4 ,26.6 ,18.9 ,26.7 ,26.4 ,26.7 ,26.0 ,26.2 ,24.9 ,26.3 ,26.8 ,26.3 ,26.4 ,25.7 ,26.6 ,23.9 ,175.1 ,20.2 ,20.5 ,21.6 ,4.37 ,499 ,-,16.69 ,-,0.45 ,18.28 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0099 ,2.03E-05,4.9E+01,1.75E-02,003,22.1 ,25.53 ,ND,""
2017/11/15 23:00,-1599 ,-1889 ,0.01 ,DS,26.9 ,25.1 ,26.4 ,24.8 ,0.29 ,24.4 ,26.6 ,18.8 ,26.7 ,26.4 ,26.7 ,26.0 ,26.2 ,24.9 ,26.3 ,26.8 ,26.4 ,26.4 ,25.6 ,26.6 ,23.9 ,175.1 ,20.2 ,20.5 ,21.7 ,4.27 ,499 ,-,16.69 ,-,0.45 ,18.66 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0084 ,2.03E-05,4.9E+01,2.26E-02,003,22.0 ,24.98 ,ND,""
2017/11/16 5:00,-1603 ,-1893 ,0.01 ,DS,26.9 ,25.0 ,26.4 ,24.9 ,0.29 ,24.4 ,26.6 ,18.8 ,26.7 ,26.3 ,26.6 ,26.0 ,26.2 ,24.9 ,26.3 ,26.7 ,26.3 ,26.3 ,25.6 ,26.6 ,23.9 ,175.1 ,20.1 ,20.5 ,21.5 ,4.33 ,499 ,-,16.69 ,-,0.45 ,17.91 ,0.04 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.03E-05,4.9E+01,1.00E-02,003,21.9 ,24.38 ,ND,""
2017/11/16 11:00,-1647 ,-1927 ,0.01 ,DS,26.9 ,25.1 ,26.3 ,24.8 ,0.29 ,24.4 ,26.6 ,18.7 ,26.7 ,26.3 ,26.6 ,25.9 ,26.2 ,24.8 ,26.3 ,26.7 ,26.3 ,26.3 ,25.6 ,26.6 ,23.9 ,175.3 ,20.2 ,20.5 ,21.5 ,4.47 ,499 ,-,16.69 ,-,0.45 ,17.81 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.03E-05,4.8E+01,1.00E-02,003,22.0 ,23.66 ,ND,""
2017/11/16 17:00,-1577 ,-1959 ,0.01 ,DS,26.9 ,25.0 ,26.3 ,24.8 ,0.29 ,24.4 ,26.5 ,18.6 ,26.7 ,26.3 ,26.6 ,25.9 ,26.2 ,24.8 ,26.2 ,26.7 ,26.2 ,26.3 ,25.5 ,26.5 ,23.8 ,175.3 ,20.1 ,20.4 ,21.3 ,4.66 ,497 ,-,16.66 ,-,0.45 ,19.31 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0073 ,2.04E-05,4.9E+01,1.25E-02,003,21.8 ,22.94 ,ND,""
2017/11/16 23:00,-1593 ,-1985 ,0.01 ,DS,26.8 ,25.0 ,26.2 ,24.7 ,0.29 ,24.4 ,26.5 ,18.5 ,26.6 ,26.3 ,26.6 ,25.9 ,26.1 ,24.8 ,26.2 ,26.7 ,26.2 ,26.3 ,25.6 ,26.4 ,23.8 ,175.5 ,20.1 ,20.4 ,21.2 ,4.66 ,497 ,-,16.66 ,-,0.45 ,18.09 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0078 ,2.04E-05,4.9E+01,1.25E-02,003,21.7 ,22.11 ,ND,""
2017/11/17 5:00,-1604 ,-2000 ,0.01 ,DS,26.8 ,25.0 ,26.2 ,24.7 ,0.28 ,24.3 ,26.5 ,18.4 ,26.6 ,26.2 ,26.6 ,25.9 ,26.1 ,24.7 ,26.2 ,26.6 ,26.2 ,26.3 ,25.5 ,26.4 ,23.8 ,175.7 ,20.1 ,20.4 ,20.9 ,4.66 ,497 ,-,16.66 ,-,0.45 ,17.91 ,0.06 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.04E-05,4.9E+01,5.02E-03,003,21.8 ,21.33 ,ND,""
2017/11/17 11:00,-1604 ,-2007 ,0.01 ,DS,26.8 ,24.9 ,26.2 ,24.7 ,0.29 ,24.3 ,26.4 ,18.3 ,26.5 ,26.2 ,26.5 ,25.8 ,26.1 ,24.7 ,26.1 ,26.6 ,26.2 ,26.2 ,25.5 ,26.4 ,23.7 ,175.9 ,20.0 ,20.4 ,20.6 ,4.66 ,497 ,-,16.66 ,-,0.45 ,18.75 ,0.06 ,0.05 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.04E-05,4.9E+01,7.53E-03,003,21.7 ,20.51 ,ND,""
2017/11/17 17:00,-1602 ,-2003 ,0.01 ,DS,26.7 ,24.9 ,26.2 ,24.7 ,0.29 ,24.3 ,26.4 ,18.3 ,26.5 ,26.1 ,26.5 ,25.8 ,26.0 ,24.7 ,26.1 ,26.6 ,26.1 ,26.2 ,25.5 ,26.4 ,23.8 ,176.0 ,20.0 ,20.3 ,20.3 ,4.56 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0090 ,2.04E-05,4.9E+01,2.01E-02,003,21.6 ,19.83 ,ND,""
2017/11/17 23:00,-1592 ,-1992 ,0.01 ,DS,26.7 ,24.9 ,26.1 ,24.7 ,0.29 ,24.3 ,26.4 ,18.3 ,26.4 ,26.1 ,26.4 ,25.7 ,26.0 ,24.6 ,26.1 ,26.5 ,26.1 ,26.1 ,25.4 ,26.3 ,23.7 ,175.9 ,19.9 ,20.3 ,20.3 ,4.56 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0095 ,2.04E-05,4.9E+01,1.25E-02,003,21.5 ,19.19 ,ND,""
2017/11/18 5:00,-1553 ,-1917 ,0.01 ,DS,26.7 ,24.8 ,26.1 ,24.7 ,0.28 ,24.3 ,26.4 ,18.3 ,26.4 ,26.1 ,26.4 ,25.7 ,26.0 ,24.6 ,26.0 ,26.5 ,26.1 ,26.1 ,25.4 ,26.4 ,23.7 ,175.7 ,19.9 ,20.3 ,20.1 ,4.56 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.05 ,0.04 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0080 ,2.08E-05,4.9E+01,1.25E-02,003,21.5 ,18.54 ,ND,""
2017/11/18 11:00,-1539 ,-1870 ,0.01 ,DS,26.6 ,24.8 ,26.1 ,24.6 ,0.29 ,24.3 ,26.4 ,18.4 ,26.4 ,26.1 ,26.4 ,25.7 ,25.9 ,24.6 ,26.0 ,26.4 ,26.1 ,26.1 ,25.4 ,26.3 ,23.7 ,175.4 ,19.9 ,20.2 ,20.0 ,4.46 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.05 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.08E-05,4.9E+01,1.50E-02,003,19.7 ,45.10 ,ND,""
2017/11/18 17:00,-1529 ,-1837 ,0.01 ,DS,26.6 ,24.8 ,26.0 ,24.7 ,0.29 ,24.2 ,26.3 ,18.4 ,26.4 ,26.0 ,26.4 ,25.6 ,25.9 ,24.6 ,26.0 ,26.4 ,26.0 ,26.1 ,25.4 ,26.4 ,23.7 ,175.0 ,19.8 ,20.2 ,20.2 ,4.56 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.04 ,0.03 ,0.85 ,0.54 ,0.02 ,0.03 ,0.0089 ,2.05E-05,4.9E+01,1.00E-02,003,21.4 ,47.30 ,ND,""
2017/11/18 23:00,-1534 ,-1845 ,0.01 ,DS,26.6 ,24.8 ,26.0 ,24.6 ,0.29 ,24.2 ,26.3 ,18.4 ,26.3 ,26.0 ,26.3 ,25.6 ,25.9 ,24.6 ,25.9 ,26.4 ,26.0 ,26.0 ,25.3 ,26.3 ,23.6 ,174.8 ,19.9 ,20.2 ,20.2 ,4.46 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.04 ,0.03 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0083 ,2.05E-05,4.9E+01,7.53E-03,003,21.4 ,46.83 ,ND,""
2017/11/19 5:00,-1553 ,-1890 ,0.01 ,DS,26.6 ,24.8 ,26.0 ,24.6 ,0.28 ,24.2 ,26.3 ,18.2 ,26.3 ,26.0 ,26.3 ,25.6 ,25.9 ,24.5 ,25.9 ,26.4 ,26.0 ,26.0 ,25.4 ,26.2 ,23.6 ,174.8 ,19.9 ,20.3 ,20.0 ,4.46 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.05 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0083 ,2.06E-05,4.9E+01,7.53E-03,003,21.2 ,46.06 ,ND,""
2017/11/19 11:00,-1566 ,-1929 ,0.01 ,DS,26.6 ,24.7 ,26.0 ,24.7 ,0.29 ,24.1 ,26.2 ,18.1 ,26.3 ,26.0 ,26.3 ,25.6 ,25.9 ,24.6 ,25.9 ,26.4 ,26.0 ,26.0 ,25.3 ,26.2 ,23.6 ,175.0 ,19.9 ,20.3 ,19.9 ,4.33 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.05 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.06E-05,4.9E+01,1.00E-02,003,21.2 ,45.19 ,ND,""
2017/11/19 17:00,-1580 ,-1951 ,0.01 ,DS,26.6 ,24.7 ,25.9 ,24.5 ,0.29 ,24.1 ,26.2 ,18.1 ,26.3 ,25.9 ,26.3 ,25.6 ,25.8 ,24.5 ,25.9 ,26.4 ,26.0 ,26.0 ,25.3 ,26.2 ,23.5 ,175.2 ,19.9 ,20.3 ,19.7 ,4.27 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.05 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0096 ,2.02E-05,4.9E+01,7.53E-03,003,21.1 ,44.43 ,ND,""
2017/11/19 23:00,-1605 ,-1987 ,0.01 ,DS,26.5 ,24.7 ,25.9 ,24.4 ,0.29 ,24.1 ,26.2 ,18.0 ,26.3 ,25.9 ,26.3 ,25.5 ,25.8 ,24.5 ,25.8 ,26.3 ,26.0 ,26.0 ,25.3 ,26.1 ,23.5 ,175.3 ,19.9 ,20.3 ,19.3 ,4.30 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.06 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.02E-05,4.9E+01,2.01E-02,003,21.1 ,43.63 ,ND,""
2017/11/20 5:00,-1621 ,-2009 ,0.01 ,DS,26.5 ,24.6 ,25.9 ,24.4 ,0.28 ,24.0 ,26.2 ,17.9 ,26.2 ,25.9 ,26.2 ,25.5 ,25.7 ,24.4 ,25.8 ,26.3 ,25.9 ,25.9 ,25.2 ,26.1 ,23.4 ,175.5 ,19.9 ,20.3 ,19.1 ,4.19 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.06 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0099 ,2.06E-05,4.9E+01,3.01E-02,003,21.0 ,42.79 ,ND,""
2017/11/20 11:00,-1619 ,-2007 ,0.02 ,DS,26.4 ,24.6 ,25.8 ,24.3 ,0.28 ,23.9 ,26.1 ,17.7 ,26.2 ,25.8 ,26.2 ,25.4 ,25.7 ,24.4 ,25.8 ,26.3 ,25.9 ,25.9 ,25.1 ,26.1 ,23.3 ,175.8 ,20.0 ,20.4 ,18.9 ,4.14 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.06 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0084 ,2.06E-05,4.9E+01,5.02E-03,003,21.0 ,42.00 ,ND,""
2017/11/20 17:00,-1602 ,-1985 ,0.01 ,DS,26.4 ,24.5 ,25.8 ,24.3 ,0.29 ,23.9 ,26.1 ,17.7 ,26.1 ,25.8 ,26.1 ,25.4 ,25.7 ,24.3 ,25.8 ,26.2 ,25.9 ,25.8 ,25.1 ,26.1 ,23.3 ,175.8 ,19.8 ,20.2 ,18.5 ,4.03 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0093 ,2.05E-05,4.9E+01,1.75E-02,003,21.0 ,41.24 ,ND,""
2017/11/20 23:00,-1580 ,-1953 ,0.02 ,DS,26.4 ,24.5 ,25.7 ,24.2 ,0.29 ,23.8 ,26.0 ,17.8 ,26.1 ,25.7 ,26.1 ,25.4 ,25.6 ,24.2 ,25.7 ,26.2 ,25.9 ,25.8 ,25.0 ,26.0 ,23.3 ,175.6 ,19.8 ,20.2 ,18.3 ,4.09 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.05E-05,4.9E+01,2.51E-02,003,20.8 ,40.56 ,ND,""
2017/11/21 5:00,-1622 ,-2014 ,0.02 ,DS,26.3 ,24.4 ,25.7 ,24.2 ,0.28 ,23.8 ,26.0 ,17.6 ,26.1 ,25.7 ,26.1 ,25.4 ,25.6 ,24.2 ,25.7 ,26.1 ,25.8 ,25.8 ,25.0 ,26.0 ,23.3 ,175.6 ,19.8 ,20.1 ,18.2 ,4.03 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.06E-05,4.9E+01,1.25E-02,003,20.7 ,39.89 ,ND,""
2017/11/21 11:00,-1632 ,-2053 ,0.02 ,DS,26.3 ,24.4 ,25.7 ,24.2 ,0.29 ,23.8 ,26.0 ,17.5 ,26.0 ,25.7 ,26.1 ,25.3 ,25.6 ,24.2 ,25.6 ,26.1 ,25.9 ,25.7 ,25.0 ,25.9 ,23.2 ,176.0 ,19.8 ,20.1 ,18.0 ,4.03 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0098 ,2.06E-05,4.9E+01,1.75E-02,003,20.8 ,39.09 ,ND,""
2017/11/21 17:00,-1636 ,-2058 ,0.01 ,DS,26.3 ,24.4 ,25.6 ,24.2 ,0.29 ,23.7 ,25.9 ,17.4 ,26.0 ,25.6 ,26.0 ,25.3 ,25.5 ,24.2 ,25.6 ,26.1 ,25.8 ,25.7 ,24.8 ,26.0 ,23.2 ,176.1 ,19.8 ,20.1 ,17.9 ,4.01 ,498 ,-,16.68 ,-,0.45 ,19.22 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0099 ,2.05E-05,4.9E+01,2.26E-02,003,20.6 ,38.32 ,ND,""
2017/11/21 23:00,-1634 ,-2067 ,0.02 ,DS,26.2 ,24.3 ,25.6 ,24.1 ,0.29 ,23.6 ,25.9 ,17.4 ,26.0 ,25.6 ,26.0 ,25.3 ,25.5 ,24.2 ,25.6 ,26.1 ,25.7 ,25.7 ,24.7 ,26.0 ,23.1 ,176.2 ,19.8 ,20.1 ,17.8 ,3.93 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0091 ,2.05E-05,4.9E+01,1.25E-02,003,20.5 ,37.57 ,ND,""
2017/11/22 5:00,-1630 ,-2062 ,0.01 ,DS,26.2 ,24.2 ,25.6 ,24.1 ,0.29 ,23.6 ,25.9 ,17.2 ,25.9 ,25.6 ,26.0 ,25.2 ,25.5 ,24.1 ,25.6 ,26.0 ,25.8 ,25.6 ,24.6 ,26.0 ,23.0 ,176.2 ,19.8 ,20.1 ,17.6 ,3.86 ,498 ,-,16.68 ,-,0.45 ,18.84 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0101 ,2.05E-05,4.9E+01,2.51E-02,003,20.5 ,36.80 ,ND,""
2017/11/22 11:00,-1606 ,-2044 ,0.02 ,DS,26.2 ,24.2 ,25.5 ,24.0 ,0.29 ,23.5 ,25.9 ,17.2 ,25.9 ,25.6 ,26.0 ,25.2 ,25.5 ,24.1 ,25.5 ,26.0 ,25.7 ,25.6 ,24.6 ,25.9 ,22.9 ,176.3 ,19.9 ,20.2 ,17.4 ,3.83 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.07 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.05E-05,4.9E+01,1.50E-02,003,20.4 ,36.08 ,ND,""
2017/11/22 17:00,-1570 ,-2021 ,0.02 ,DS,26.1 ,24.1 ,25.5 ,23.9 ,0.29 ,23.4 ,25.9 ,17.4 ,25.8 ,25.5 ,25.9 ,25.1 ,25.4 ,24.0 ,25.5 ,26.0 ,25.6 ,25.6 ,24.5 ,25.9 ,22.9 ,176.1 ,19.8 ,20.1 ,17.4 ,3.83 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.07 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0083 ,2.06E-05,4.9E+01,2.51E-03,003,20.4 ,35.51 ,ND,""
2017/11/22 23:00,-1518 ,-1972 ,0.02 ,DS,26.1 ,24.0 ,25.4 ,23.9 ,0.29 ,23.4 ,25.8 ,17.4 ,25.8 ,25.5 ,25.9 ,25.1 ,25.4 ,24.0 ,25.5 ,25.9 ,25.5 ,25.5 ,24.5 ,25.9 ,22.9 ,175.8 ,19.8 ,20.2 ,17.6 ,3.93 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.06E-05,4.9E+01,1.75E-02,003,20.4 ,35.08 ,ND,""
2017/11/23 5:00,-1466 ,-1923 ,0.01 ,DS,26.0 ,24.0 ,25.4 ,23.8 ,0.30 ,23.3 ,25.8 ,17.5 ,25.7 ,25.5 ,25.9 ,25.1 ,25.3 ,23.9 ,25.4 ,25.9 ,25.6 ,25.4 ,24.5 ,25.8 ,22.8 ,175.4 ,19.8 ,20.2 ,17.8 ,3.90 ,498 ,-,16.68 ,-,0.45 ,18.28 ,0.06 ,0.03 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.05E-05,4.9E+01,1.25E-02,003,20.5 ,34.70 ,ND,""
2017/11/23 11:00,-1422 ,-1877 ,0.01 ,DS,26.0 ,24.0 ,25.4 ,23.7 ,0.29 ,23.3 ,25.7 ,17.6 ,25.7 ,25.5 ,25.8 ,25.1 ,25.3 ,23.9 ,25.4 ,25.9 ,25.6 ,25.5 ,24.4 ,25.8 ,22.9 ,175.1 ,19.9 ,20.2 ,18.0 ,3.93 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.05 ,0.03 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.05E-05,4.9E+01,1.25E-02,003,20.5 ,34.38 ,ND,""
2017/11/23 17:00,-1431 ,-1879 ,0.01 ,DS,26.0 ,23.9 ,25.4 ,23.7 ,0.29 ,23.3 ,25.7 ,17.6 ,25.6 ,25.4 ,25.8 ,25.0 ,25.3 ,23.8 ,25.4 ,25.8 ,25.4 ,25.4 ,24.4 ,25.8 ,22.8 ,174.7 ,19.8 ,20.2 ,18.1 ,3.90 ,498 ,-,16.68 ,-,0.45 ,18.47 ,0.06 ,0.03 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0099 ,2.02E-05,4.9E+01,1.00E-02,003,20.4 ,34.03 ,ND,""
2017/11/23 23:00,-1519 ,-1949 ,0.02 ,DS,25.9 ,23.9 ,25.4 ,23.7 ,0.29 ,23.3 ,25.7 ,17.5 ,25.6 ,25.4 ,25.7 ,25.0 ,25.3 ,23.8 ,25.3 ,25.8 ,25.5 ,25.4 ,24.4 ,25.7 ,22.7 ,174.8 ,19.8 ,20.1 ,18.1 ,3.93 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.02E-05,4.9E+01,1.00E-02,003,20.4 ,33.44 ,ND,""
2017/11/24 5:00,-1534 ,-1953 ,0.02 ,DS,25.9 ,23.9 ,25.4 ,23.6 ,0.29 ,23.1 ,25.6 ,17.3 ,25.6 ,25.3 ,25.7 ,24.9 ,25.2 ,23.8 ,25.3 ,25.7 ,25.5 ,25.3 ,24.4 ,25.7 ,22.7 ,174.9 ,19.8 ,20.1 ,18.1 ,3.90 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.01E-05,4.9E+01,1.00E-02,003,20.3 ,32.84 ,ND,""
2017/11/24 11:00,-1570 ,-1981 ,0.02 ,DS,25.8 ,23.8 ,25.3 ,23.6 ,0.30 ,23.1 ,25.6 ,17.3 ,25.6 ,25.3 ,25.7 ,24.9 ,25.2 ,23.7 ,25.3 ,25.8 ,25.3 ,25.3 ,24.3 ,25.7 ,22.7 ,175.1 ,19.8 ,20.1 ,18.0 ,3.80 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0105 ,2.01E-05,4.9E+01,2.26E-02,003,20.3 ,32.15 ,ND,""
2017/11/24 17:00,-1591 ,-1997 ,0.02 ,DS,25.8 ,23.7 ,25.3 ,23.5 ,0.29 ,23.0 ,25.6 ,17.2 ,25.6 ,25.3 ,25.7 ,24.9 ,25.1 ,23.7 ,25.3 ,25.7 ,25.3 ,25.3 ,24.3 ,25.6 ,22.6 ,175.2 ,19.8 ,20.1 ,17.9 ,3.77 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.07 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.05E-05,4.9E+01,2.26E-02,003,20.2 ,31.51 ,ND,""
2017/11/24 23:00,-1621 ,-2021 ,0.02 ,DS,25.8 ,23.7 ,25.2 ,23.5 ,0.29 ,23.0 ,25.5 ,17.1 ,25.5 ,25.3 ,25.6 ,24.9 ,25.1 ,23.7 ,25.2 ,25.7 ,25.2 ,25.3 ,24.1 ,25.7 ,22.5 ,175.2 ,19.8 ,20.1 ,17.9 ,3.77 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.07 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.05E-05,4.9E+01,1.25E-02,003,20.2 ,30.83 ,ND,""
2017/11/25 5:00,-1639 ,-2033 ,0.02 ,DS,25.8 ,23.7 ,25.2 ,23.4 ,0.30 ,22.9 ,25.5 ,17.0 ,25.5 ,25.2 ,25.6 ,24.8 ,25.1 ,23.6 ,25.2 ,25.6 ,25.2 ,25.2 ,24.1 ,25.6 ,22.4 ,175.3 ,19.8 ,20.1 ,17.8 ,3.67 ,498 ,-,16.68 ,-,0.45 ,19.31 ,0.07 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.02E-05,4.9E+01,1.25E-02,003,20.1 ,30.15 ,ND,""
2017/11/25 11:00,-1683 ,-2054 ,0.02 ,DS,25.7 ,23.6 ,25.1 ,23.3 ,0.30 ,22.9 ,25.5 ,17.0 ,25.4 ,25.2 ,25.6 ,24.8 ,25.0 ,23.5 ,25.2 ,25.6 ,25.1 ,25.2 ,24.1 ,25.5 ,22.4 ,175.6 ,19.8 ,20.0 ,17.8 ,3.64 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0099 ,2.02E-05,4.9E+01,1.75E-02,003,20.1 ,29.49 ,ND,""
2017/11/25 17:00,-1711 ,-2070 ,0.01 ,DS,25.7 ,23.6 ,25.1 ,23.3 ,0.29 ,22.9 ,25.4 ,16.9 ,25.4 ,25.1 ,25.5 ,24.7 ,25.0 ,23.5 ,25.1 ,25.6 ,25.2 ,25.1 ,24.1 ,25.5 ,22.4 ,175.8 ,19.7 ,19.9 ,17.8 ,3.64 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0102 ,2.00E-05,4.9E+01,1.50E-02,003,20.1 ,28.88 ,ND,""
2017/11/25 23:00,-1720 ,-2066 ,0.02 ,DS,25.7 ,23.6 ,25.1 ,23.3 ,0.29 ,22.8 ,25.4 ,16.8 ,25.4 ,25.1 ,25.5 ,24.7 ,25.0 ,23.5 ,25.1 ,25.5 ,25.1 ,25.1 ,24.1 ,25.5 ,22.4 ,175.9 ,19.6 ,19.9 ,17.6 ,3.57 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0093 ,2.00E-05,4.9E+01,1.75E-02,003,20.1 ,28.26 ,ND,""
2017/11/26 5:00,-1671 ,-2049 ,0.02 ,DS,25.6 ,23.5 ,25.0 ,23.3 ,0.29 ,22.8 ,25.4 ,16.8 ,25.3 ,25.1 ,25.5 ,24.7 ,24.9 ,23.5 ,25.1 ,25.5 ,25.1 ,25.1 ,24.1 ,25.4 ,22.3 ,175.9 ,19.6 ,19.9 ,17.6 ,3.54 ,498 ,-,16.68 ,-,0.45 ,19.03 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0091 ,2.04E-05,4.9E+01,ND,003,19.9 ,27.64 ,ND,""
2017/11/26 11:00,-1627 ,-2019 ,0.02 ,DS,25.5 ,23.5 ,25.0 ,23.3 ,0.29 ,22.7 ,25.3 ,16.8 ,25.3 ,25.0 ,25.4 ,24.6 ,24.9 ,23.4 ,25.0 ,25.4 ,25.1 ,25.0 ,24.0 ,25.4 ,22.3 ,175.8 ,19.5 ,19.9 ,17.6 ,3.51 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0087 ,2.04E-05,4.9E+01,2.26E-02,003,20.0 ,27.09 ,ND,""
2017/11/26 17:00,-1615 ,-2008 ,0.02 ,DS,25.5 ,23.4 ,24.9 ,23.2 ,0.30 ,22.7 ,25.3 ,16.8 ,25.2 ,25.0 ,25.4 ,24.6 ,24.8 ,23.3 ,25.0 ,25.4 ,25.0 ,25.0 ,23.9 ,25.4 ,22.3 ,175.6 ,19.5 ,19.9 ,17.9 ,3.54 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0081 ,2.04E-05,4.9E+01,1.00E-02,003,20.0 ,26.55 ,ND,""
2017/11/26 23:00,-1656 ,-2045 ,0.01 ,DS,25.5 ,23.4 ,24.9 ,23.2 ,0.30 ,22.7 ,25.3 ,16.7 ,25.2 ,24.9 ,25.3 ,24.5 ,24.8 ,23.3 ,24.9 ,25.4 ,25.0 ,24.9 ,23.9 ,25.3 ,22.2 ,175.6 ,19.7 ,19.9 ,18.2 ,3.54 ,498 ,-,16.68 ,-,0.45 ,18.19 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0081 ,2.04E-05,4.9E+01,1.75E-02,003,20.0 ,26.10 ,ND,""
2017/11/27 5:00,-1705 ,-2070 ,0.02 ,DS,25.5 ,23.4 ,24.9 ,23.1 ,0.29 ,22.7 ,25.3 ,16.6 ,25.1 ,24.9 ,25.3 ,24.5 ,24.7 ,23.3 ,24.9 ,25.3 ,25.0 ,24.9 ,23.9 ,25.3 ,22.2 ,175.7 ,19.6 ,19.9 ,18.3 ,3.51 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.05E-05,4.9E+01,1.25E-02,003,19.9 ,25.61 ,ND,""
2017/11/27 11:00,-1735 ,-2066 ,0.02 ,DS,25.4 ,23.4 ,24.9 ,23.1 ,0.30 ,22.6 ,25.2 ,16.5 ,25.1 ,24.9 ,25.3 ,24.5 ,24.7 ,23.3 ,24.9 ,25.3 ,24.9 ,24.9 ,23.9 ,25.3 ,22.1 ,176.0 ,19.5 ,19.8 ,-,5.45 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0104 ,2.05E-05,4.9E+01,1.50E-02,003,19.9 ,24.95 ,ND,""
2017/11/27 17:00,-1746 ,-2079 ,0.02 ,DS,25.4 ,23.3 ,24.8 ,23.1 ,0.29 ,22.6 ,25.2 ,16.5 ,25.1 ,24.9 ,25.3 ,24.4 ,24.7 ,23.3 ,24.9 ,25.3 ,24.9 ,24.9 ,23.9 ,25.2 ,22.1 ,176.1 ,19.6 ,19.9 ,18.3 ,3.53 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.08 ,0.06 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0094 ,2.02E-05,4.9E+01,1.50E-02,003,19.9 ,24.36 ,ND,""
2017/11/27 23:00,-1743 ,-2077 ,0.02 ,DS,25.4 ,23.3 ,24.8 ,23.0 ,0.29 ,22.5 ,25.1 ,16.4 ,25.0 ,24.9 ,25.2 ,24.4 ,24.6 ,23.2 ,24.8 ,25.2 ,24.9 ,24.9 ,23.8 ,25.2 ,22.1 ,176.2 ,19.5 ,19.8 ,18.1 ,3.39 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.07 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.02E-05,4.9E+01,1.25E-02,003,19.8 ,23.83 ,ND,""
2017/11/28 5:00,-1724 ,-2068 ,0.02 ,DS,25.3 ,23.3 ,24.7 ,23.0 ,0.29 ,22.5 ,25.1 ,16.4 ,25.0 ,24.8 ,25.2 ,24.4 ,24.6 ,23.2 ,24.8 ,25.2 ,24.9 ,24.8 ,23.8 ,25.1 ,22.0 ,176.1 ,19.4 ,19.8 ,18.0 ,3.36 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.07 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0072 ,2.03E-05,4.9E+01,5.02E-03,003,19.8 ,23.30 ,ND,""
2017/11/28 11:00,-1711 ,-2068 ,0.02 ,DS,25.3 ,23.2 ,24.7 ,22.9 ,0.30 ,22.4 ,25.1 ,16.3 ,24.9 ,24.7 ,25.1 ,24.3 ,24.5 ,23.1 ,24.7 ,25.2 ,24.9 ,24.7 ,23.7 ,25.1 ,22.0 ,176.2 ,19.4 ,19.8 ,17.8 ,3.33 ,498 ,-,16.68 ,-,0.45 ,17.63 ,0.07 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0079 ,2.03E-05,5.0E+01,7.53E-03,003,19.8 ,22.77 ,ND,""
2017/11/28 17:00,-1680 ,-2058 ,0.02 ,DS,25.3 ,23.1 ,24.7 ,22.9 ,0.29 ,22.4 ,25.0 ,16.4 ,24.9 ,24.7 ,25.1 ,24.3 ,24.5 ,23.1 ,24.7 ,25.1 ,24.8 ,24.7 ,23.7 ,25.1 ,22.0 ,176.1 ,19.4 ,19.8 ,17.9 ,3.33 ,498 ,-,16.68 ,-,0.45 ,18.66 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0095 ,2.04E-05,5.0E+01,2.51E-02,003,19.7 ,21.95 ,ND,""
2017/11/28 23:00,-1641 ,-2041 ,0.02 ,DS,25.2 ,23.1 ,24.6 ,22.9 ,0.30 ,22.4 ,25.0 ,16.4 ,24.8 ,24.7 ,25.1 ,24.2 ,24.5 ,23.0 ,24.7 ,25.1 ,24.7 ,24.7 ,23.6 ,25.1 ,21.9 ,175.9 ,19.5 ,19.9 ,18.0 ,3.33 ,498 ,-,16.68 ,-,0.45 ,18.94 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0096 ,2.04E-05,4.9E+01,1.00E-02,003,19.7 ,21.58 ,ND,""
2017/11/29 5:00,-1610 ,-2014 ,0.02 ,DS,25.1 ,23.1 ,24.6 ,22.9 ,0.30 ,22.3 ,24.9 ,16.4 ,24.8 ,24.7 ,25.1 ,24.2 ,24.5 ,23.0 ,24.6 ,25.1 ,24.7 ,24.6 ,23.6 ,25.1 ,21.9 ,175.6 ,19.6 ,19.9 ,18.1 ,3.36 ,498 ,-,16.68 ,-,0.45 ,18.00 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.02E-05,4.9E+01,5.02E-03,003,19.7 ,21.20 ,ND,""
2017/11/29 11:00,-1570 ,-1979 ,0.02 ,DS,25.1 ,23.0 ,24.5 ,22.8 ,0.31 ,22.3 ,24.9 ,16.4 ,24.7 ,24.6 ,25.0 ,24.1 ,24.4 ,22.9 ,24.6 ,25.0 ,24.7 ,24.6 ,23.5 ,25.0 ,21.9 ,175.4 ,19.5 ,19.9 ,18.0 ,3.26 ,498 ,-,16.68 ,-,0.45 ,19.13 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0087 ,2.02E-05,4.9E+01,2.01E-02,003,19.6 ,20.76 ,ND,""
2017/11/29 17:00,-1581 ,-1985 ,0.02 ,DS,25.1 ,23.0 ,24.5 ,22.7 ,0.30 ,22.2 ,24.8 ,16.4 ,24.7 ,24.6 ,25.0 ,24.1 ,24.4 ,22.9 ,24.6 ,25.0 ,24.6 ,24.6 ,23.5 ,25.0 ,21.9 ,175.3 ,19.4 ,19.8 ,18.4 ,3.26 ,498 ,-,16.68 ,-,0.45 ,18.38 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0084 ,2.02E-05,4.9E+01,1.25E-02,003,19.5 ,44.51 ,ND,""
2017/11/29 23:00,-1583 ,-1986 ,0.02 ,DS,25.1 ,23.0 ,24.5 ,22.7 ,0.31 ,22.3 ,24.8 ,16.5 ,24.7 ,24.5 ,24.9 ,24.1 ,24.3 ,22.9 ,24.5 ,24.9 ,24.7 ,24.5 ,23.6 ,24.9 ,21.9 ,175.3 ,19.3 ,19.7 ,18.6 ,3.26 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0101 ,2.02E-05,4.9E+01,5.02E-03,003,19.6 ,44.19 ,ND,""
2017/11/30 5:00,-1595 ,-1992 ,0.02 ,DS,25.1 ,23.0 ,24.5 ,22.7 ,0.30 ,22.2 ,24.8 ,16.5 ,24.7 ,24.5 ,24.9 ,24.1 ,24.3 ,22.9 ,24.5 ,24.9 ,24.6 ,24.5 ,23.5 ,24.9 ,21.9 ,175.2 ,19.4 ,19.7 ,18.7 ,3.26 ,498 ,-,16.68 ,-,0.45 ,18.56 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0101 ,2.04E-05,4.9E+01,1.50E-02,003,19.6 ,43.71 ,ND,""
2017/11/30 11:00,-1615 ,-2004 ,0.02 ,DS,25.0 ,22.9 ,24.4 ,22.6 ,0.30 ,22.2 ,24.8 ,16.4 ,24.6 ,24.5 ,24.9 ,24.0 ,24.3 ,22.8 ,24.5 ,24.9 ,24.6 ,24.4 ,23.5 ,24.8 ,21.7 ,175.3 ,19.4 ,19.7 ,18.7 ,3.23 ,498 ,-,16.68 ,-,0.45 ,18.75 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.04E-05,4.9E+01,2.26E-02,003,19.6 ,43.18 ,ND,""
2017/11/30 17:00,-1606 ,-1994 ,0.02 ,DS,25.0 ,22.9 ,24.4 ,22.6 ,0.30 ,22.2 ,24.7 ,16.4 ,24.6 ,24.5 ,24.9 ,24.0 ,24.2 ,22.8 ,24.4 ,24.9 ,24.5 ,24.4 ,23.5 ,24.8 ,21.7 ,175.2 ,19.4 ,19.7 ,18.7 ,3.16 ,498 ,-,16.68 ,-,0.45 ,19.69 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0084 ,2.03E-05,4.9E+01,1.00E-02,003,19.6 ,42.65 ,ND,""
2017/11/30 23:00,-1611 ,-1994 ,0.02 ,DS,25.0 ,22.9 ,24.4 ,22.5 ,0.30 ,22.2 ,24.7 ,16.4 ,24.6 ,24.4 ,24.8 ,24.0 ,24.2 ,22.8 ,24.4 ,24.8 ,24.5 ,24.4 ,23.3 ,24.8 ,21.7 ,175.2 ,19.3 ,19.7 ,19.0 ,3.16 ,498 ,-,16.68 ,-,0.45 ,18.09 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0087 ,2.03E-05,4.9E+01,1.00E-02,003,19.6 ,42.15 ,ND,""
2017/12/1 5:00,-1628 ,-2004 ,0.02 ,DS,24.9 ,22.8 ,24.3 ,22.5 ,0.29 ,22.1 ,24.7 ,16.4 ,24.5 ,24.4 ,24.8 ,24.0 ,24.2 ,22.8 ,24.3 ,24.8 ,24.4 ,24.4 ,23.3 ,24.7 ,21.7 ,175.2 ,19.3 ,19.7 ,19.2 ,3.23 ,498 ,-,16.97 ,-,0.45 ,18.47 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0103 ,2.02E-05,4.9E+01,1.00E-02,003,19.5 ,41.67 ,ND,""
2017/12/1 11:00,-1647 ,-2016 ,0.02 ,DS,24.9 ,22.8 ,24.3 ,22.5 ,0.30 ,22.1 ,24.7 ,16.3 ,24.5 ,24.4 ,24.7 ,23.9 ,24.1 ,22.7 ,24.3 ,24.7 ,24.4 ,24.3 ,23.2 ,24.7 ,21.6 ,175.3 ,19.3 ,19.7 ,19.7 ,3.23 ,498 ,-,16.97 ,-,0.45 ,18.56 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0083 ,2.02E-05,4.9E+01,1.00E-02,003,19.5 ,41.09 ,ND,""
2017/12/1 17:00,-1655 ,-2024 ,0.02 ,DS,24.9 ,22.7 ,24.3 ,22.4 ,0.29 ,22.0 ,24.6 ,16.3 ,24.4 ,24.3 ,24.7 ,23.9 ,24.1 ,22.7 ,24.3 ,24.7 ,24.4 ,24.3 ,23.3 ,24.7 ,21.6 ,175.3 ,19.4 ,19.7 ,20.0 ,3.23 ,498 ,-,16.97 ,-,0.45 ,18.66 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0074 ,2.01E-05,4.9E+01,2.51E-03,003,19.4 ,40.42 ,ND,""
2017/12/1 23:00,-1694 ,-2057 ,0.02 ,DS,24.8 ,22.7 ,24.2 ,22.4 ,0.29 ,22.0 ,24.6 ,16.3 ,24.4 ,24.3 ,24.7 ,23.8 ,24.1 ,22.6 ,24.3 ,24.7 ,24.4 ,24.2 ,23.2 ,24.7 ,21.5 ,175.4 ,19.4 ,19.7 ,20.3 ,3.16 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.01E-05,4.9E+01,1.75E-02,003,19.2 ,39.78 ,ND,""
2017/12/2 5:00,-1725 ,-2069 ,0.02 ,DS,24.8 ,22.7 ,24.2 ,22.4 ,0.28 ,22.0 ,24.6 ,16.1 ,24.4 ,24.3 ,24.7 ,23.8 ,24.0 ,22.6 ,24.2 ,24.7 ,24.4 ,24.2 ,23.2 ,24.6 ,21.5 ,175.5 ,19.3 ,19.6 ,20.6 ,3.13 ,498 ,-,16.97 ,-,0.45 ,18.75 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.03E-05,4.9E+01,1.25E-02,003,19.0 ,39.05 ,ND,""
2017/12/2 11:00,-1740 ,-2068 ,0.02 ,DS,24.7 ,22.6 ,24.2 ,22.4 ,0.29 ,21.9 ,24.5 ,16.0 ,24.3 ,24.2 ,24.6 ,23.8 ,24.0 ,22.6 ,24.2 ,24.6 ,24.3 ,24.2 ,23.3 ,24.6 ,21.4 ,175.8 ,19.2 ,19.5 ,20.7 ,3.13 ,498 ,-,16.97 ,-,0.45 ,18.38 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0109 ,2.03E-05,4.9E+01,2.51E-03,003,18.9 ,38.30 ,ND,""
2017/12/2 17:00,-1730 ,-2070 ,0.02 ,DS,24.7 ,22.6 ,24.1 ,22.3 ,0.29 ,21.9 ,24.5 ,16.0 ,24.3 ,24.2 ,24.6 ,23.7 ,24.0 ,22.6 ,24.2 ,24.6 ,24.3 ,24.2 ,23.1 ,24.6 ,21.4 ,175.9 ,19.1 ,19.5 ,21.2 ,3.16 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0093 ,2.03E-05,4.9E+01,7.53E-03,003,18.8 ,37.72 ,ND,""
2017/12/2 23:00,-1735 ,-2069 ,0.02 ,DS,24.7 ,22.5 ,24.1 ,22.3 ,0.28 ,21.8 ,24.4 ,16.0 ,24.3 ,24.2 ,24.6 ,23.7 ,24.0 ,22.5 ,24.1 ,24.6 ,24.2 ,24.1 ,23.1 ,24.5 ,21.3 ,175.9 ,19.2 ,19.6 ,21.5 ,3.13 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.03E-05,5.0E+01,1.00E-02,003,18.8 ,37.08 ,ND,""
2017/12/3 5:00,-1709 ,-2056 ,0.02 ,DS,24.6 ,22.5 ,24.0 ,22.2 ,0.28 ,21.8 ,24.4 ,15.9 ,24.2 ,24.1 ,24.5 ,23.7 ,23.9 ,22.5 ,24.1 ,24.5 ,24.2 ,24.1 ,23.2 ,24.5 ,21.3 ,175.9 ,19.2 ,19.6 ,21.7 ,3.03 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.07 ,0.05 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0093 ,2.03E-05,4.9E+01,2.51E-02,003,18.7 ,36.44 ,ND,""
2017/12/3 11:00,-1672 ,-2047 ,0.02 ,DS,24.6 ,22.4 ,24.0 ,22.2 ,0.29 ,21.7 ,24.4 ,15.9 ,24.2 ,24.1 ,24.5 ,23.6 ,23.8 ,22.4 ,24.1 ,24.5 ,24.1 ,24.0 ,23.0 ,24.4 ,21.3 ,175.8 ,19.2 ,19.5 ,21.9 ,3.03 ,498 ,-,16.97 ,-,0.45 ,18.56 ,0.06 ,0.04 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0090 ,2.03E-05,5.0E+01,1.50E-02,003,18.6 ,35.89 ,ND,""
2017/12/3 17:00,-1643 ,-2024 ,0.02 ,DS,24.5 ,22.4 ,23.9 ,22.2 ,0.29 ,21.7 ,24.3 ,16.0 ,24.1 ,24.0 ,24.4 ,23.6 ,23.8 ,22.4 ,24.0 ,24.4 ,24.1 ,24.0 ,22.9 ,24.4 ,21.3 ,175.7 ,19.1 ,19.5 ,22.2 ,3.00 ,498 ,-,16.97 ,-,0.45 ,18.94 ,0.06 ,0.04 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0099 ,2.04E-05,4.9E+01,5.02E-03,003,18.7 ,35.41 ,ND,""
2017/12/3 23:00,-1643 ,-2024 ,0.02 ,DS,24.5 ,22.4 ,23.9 ,22.1 ,0.28 ,21.7 ,24.3 ,16.0 ,24.1 ,24.0 ,24.4 ,23.5 ,23.8 ,22.3 ,24.0 ,24.4 ,24.0 ,23.9 ,22.9 ,24.4 ,21.3 ,175.6 ,19.1 ,19.5 ,22.6 ,2.92 ,498 ,-,16.97 ,-,0.45 ,18.09 ,0.06 ,0.04 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0070 ,2.04E-05,5.0E+01,1.00E-02,003,18.7 ,34.93 ,ND,""
2017/12/4 5:00,-1626 ,-2011 ,0.02 ,DS,24.4 ,22.3 ,23.9 ,22.1 ,0.30 ,21.7 ,24.2 ,16.0 ,24.0 ,23.9 ,24.3 ,23.5 ,23.7 ,22.3 ,23.9 ,24.3 ,24.0 ,23.9 ,22.8 ,24.4 ,21.3 ,175.4 ,19.1 ,19.5 ,22.8 ,2.89 ,498 ,-,16.97 ,-,0.45 ,18.09 ,0.06 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0107 ,2.05E-05,4.9E+01,1.50E-02,003,18.7 ,34.43 ,ND,""
2017/12/4 11:00,-1598 ,-1988 ,0.02 ,DS,24.4 ,22.3 ,23.8 ,22.0 ,0.30 ,21.6 ,24.2 ,16.0 ,24.0 ,23.9 ,24.3 ,23.5 ,23.7 ,22.3 ,23.9 ,24.3 ,24.0 ,23.9 ,22.8 ,24.3 ,21.2 ,175.4 ,19.1 ,19.5 ,23.2 ,2.86 ,498 ,-,16.97 ,-,0.45 ,18.47 ,0.05 ,0.04 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0102 ,2.05E-05,5.0E+01,7.53E-03,003,18.7 ,34.00 ,ND,""
2017/12/4 17:00,-1561 ,-1951 ,0.02 ,DS,24.4 ,22.3 ,23.8 ,22.0 ,0.30 ,21.6 ,24.2 ,16.1 ,24.0 ,23.9 ,24.3 ,23.5 ,23.7 ,22.2 ,23.8 ,24.3 ,23.9 ,23.9 ,22.8 ,24.3 ,21.2 ,175.1 ,19.1 ,19.4 ,23.4 ,2.89 ,498 ,-,16.97 ,-,0.45 ,18.19 ,0.06 ,0.03 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0078 ,2.04E-05,5.0E+01,2.51E-02,003,18.7 ,33.69 ,ND,""
2017/12/4 23:00,-1519 ,-1912 ,0.02 ,DS,24.3 ,22.2 ,23.8 ,22.0 ,0.30 ,21.6 ,24.1 ,16.1 ,24.0 ,23.8 ,24.2 ,23.4 ,23.7 ,22.2 ,23.8 ,24.2 ,23.9 ,23.8 ,22.7 ,24.2 ,21.1 ,174.9 ,19.0 ,19.4 ,23.7 ,3.00 ,498 ,-,16.97 ,-,0.45 ,19.41 ,0.06 ,0.03 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0090 ,2.04E-05,4.9E+01,2.01E-02,003,18.8 ,33.35 ,ND,""
2017/12/5 5:00,-1482 ,-1874 ,0.02 ,DS,24.3 ,22.2 ,23.7 ,21.9 ,0.29 ,21.5 ,24.1 ,16.1 ,23.9 ,23.8 ,24.2 ,23.4 ,23.7 ,22.2 ,23.8 ,24.2 ,23.9 ,23.8 ,22.7 ,24.2 ,21.1 ,174.5 ,19.0 ,19.4 ,23.9 ,2.86 ,498 ,-,16.97 ,-,0.45 ,18.28 ,0.06 ,0.03 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0096 ,2.01E-05,4.9E+01,5.02E-03,003,18.7 ,33.01 ,ND,""
2017/12/5 11:00,-1506 ,-1892 ,0.02 ,DS,24.3 ,22.2 ,23.7 ,21.9 ,0.29 ,21.5 ,24.1 ,16.1 ,23.9 ,23.8 ,24.2 ,23.3 ,23.6 ,22.1 ,23.7 ,24.2 ,23.8 ,23.7 ,22.8 ,24.2 ,21.1 ,174.4 ,18.9 ,19.3 ,24.2 ,2.89 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.08 ,0.05 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0074 ,2.01E-05,4.9E+01,5.02E-03,003,18.7 ,32.50 ,ND,""
2017/12/5 17:00,-1531 ,-1906 ,0.02 ,DS,24.3 ,22.1 ,23.7 ,21.9 ,0.29 ,21.5 ,24.0 ,16.1 ,23.9 ,23.8 ,24.2 ,23.3 ,23.6 ,22.1 ,23.7 ,24.1 ,23.8 ,23.7 ,22.6 ,24.1 ,21.1 ,174.4 ,19.0 ,19.4 ,24.5 ,2.86 ,498 ,-,16.97 ,-,0.45 ,19.50 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.02E-05,4.9E+01,1.25E-02,003,18.7 ,32.04 ,ND,""
2017/12/5 23:00,-1591 ,-1949 ,0.02 ,DS,24.3 ,22.1 ,23.7 ,21.9 ,0.28 ,21.5 ,24.0 ,16.0 ,23.8 ,23.7 ,24.1 ,23.3 ,23.5 ,22.1 ,23.7 ,24.1 ,23.8 ,23.7 ,22.6 ,24.1 ,21.0 ,174.4 ,19.1 ,19.4 ,24.5 ,2.76 ,498 ,-,16.97 ,-,0.45 ,20.25 ,0.08 ,0.07 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0092 ,2.02E-05,4.9E+01,2.51E-03,003,18.5 ,31.48 ,ND,""
2017/12/6 5:00,-1632 ,-1979 ,0.02 ,DS,24.2 ,22.1 ,23.7 ,21.9 ,0.28 ,21.5 ,23.9 ,15.8 ,23.8 ,23.7 ,24.1 ,23.3 ,23.5 ,22.1 ,23.7 ,24.1 ,23.8 ,23.6 ,22.5 ,24.1 ,21.0 ,174.6 ,19.0 ,19.4 ,24.6 ,2.73 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.09 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.02E-05,4.9E+01,1.50E-02,003,18.4 ,30.72 ,ND,""
2017/12/6 11:00,-1672 ,-2012 ,0.02 ,DS,24.2 ,22.1 ,23.6 ,21.8 ,0.28 ,21.5 ,23.9 ,15.8 ,23.8 ,23.7 ,24.1 ,23.3 ,23.5 ,22.1 ,23.7 ,24.1 ,23.7 ,23.6 ,22.5 ,24.1 ,20.9 ,174.9 ,18.9 ,19.3 ,24.7 ,2.70 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.09 ,0.07 ,3.46 ,0.54 ,0.02 ,0.03 ,0.0074 ,2.02E-05,4.9E+01,1.25E-02,003,18.2 ,30.10 ,ND,""
2017/12/6 17:00,-1704 ,-2038 ,0.02 ,DS,24.2 ,22.0 ,23.6 ,21.8 ,0.29 ,21.4 ,23.9 ,15.8 ,23.8 ,23.7 ,24.1 ,23.2 ,23.5 ,22.0 ,23.6 ,24.0 ,23.7 ,23.6 ,22.5 ,24.0 ,20.9 ,175.1 ,19.0 ,19.3 ,25.0 ,2.63 ,498 ,-,16.97 ,-,0.45 ,19.50 ,0.09 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0103 ,2.03E-05,4.9E+01,ND,003,18.2 ,29.48 ,ND,""
2017/12/6 23:00,-1722 ,-2053 ,0.02 ,DS,24.1 ,22.0 ,23.5 ,21.8 ,0.29 ,21.4 ,23.9 ,15.7 ,23.7 ,23.6 ,24.0 ,23.2 ,23.5 ,22.0 ,23.6 ,24.0 ,23.7 ,23.5 ,22.5 ,24.0 ,20.8 ,175.3 ,19.0 ,19.4 ,25.0 ,2.52 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.09 ,0.07 ,2.75 ,0.54 ,0.02 ,0.03 ,0.0090 ,2.03E-05,4.9E+01,7.53E-03,003,18.1 ,28.83 ,ND,""
2017/12/7 5:00,-1722 ,-2053 ,0.02 ,DS,24.1 ,21.9 ,23.5 ,21.7 ,0.27 ,21.3 ,23.9 ,15.5 ,23.7 ,23.6 ,24.0 ,23.1 ,23.4 ,21.9 ,23.6 ,23.9 ,23.7 ,23.5 ,22.4 ,24.0 ,20.8 ,175.3 ,19.0 ,19.4 ,25.0 ,2.52 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.09 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.02E-05,4.9E+01,1.00E-02,003,18.0 ,28.16 ,ND,""
2017/12/7 11:00,-1701 ,-2034 ,0.02 ,DS,24.0 ,21.9 ,23.5 ,21.7 ,0.28 ,21.3 ,23.9 ,15.6 ,23.7 ,23.5 ,24.0 ,23.1 ,23.3 ,21.9 ,23.5 ,23.9 ,23.6 ,23.5 ,22.4 ,23.9 ,20.7 ,175.5 ,18.9 ,19.3 ,25.2 ,2.39 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.09 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0091 ,2.02E-05,4.9E+01,2.51E-03,003,17.9 ,27.51 ,ND,""
2017/12/7 17:00,-1666 ,-2007 ,0.02 ,DS,24.0 ,21.8 ,23.5 ,21.6 ,0.28 ,21.2 ,23.8 ,15.6 ,23.6 ,23.5 ,23.9 ,23.1 ,23.3 ,21.9 ,23.5 ,23.9 ,23.6 ,23.5 ,22.4 ,23.9 ,20.7 ,175.4 ,18.8 ,19.2 ,25.3 ,2.39 ,498 ,-,16.97 ,-,0.45 ,18.56 ,0.08 ,0.07 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0095 ,2.02E-05,4.9E+01,7.53E-03,003,17.9 ,27.10 ,ND,""
2017/12/7 23:00,-1626 ,-1974 ,0.02 ,DS,24.0 ,21.8 ,23.4 ,21.6 ,0.28 ,21.2 ,23.8 ,15.6 ,23.6 ,23.5 ,23.9 ,23.1 ,23.3 ,21.9 ,23.5 ,23.9 ,23.5 ,23.4 ,22.3 ,23.8 ,20.7 ,175.2 ,18.8 ,19.3 ,25.6 ,2.39 ,498 ,-,16.97 ,-,0.45 ,20.25 ,0.08 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0098 ,2.02E-05,4.9E+01,1.75E-02,003,17.8 ,26.62 ,ND,""
2017/12/8 5:00,-1579 ,-1932 ,0.02 ,DS,23.9 ,21.7 ,23.4 ,21.5 ,0.28 ,21.1 ,23.7 ,15.6 ,23.5 ,23.5 ,23.9 ,23.0 ,23.3 ,21.8 ,23.5 ,23.8 ,23.5 ,23.4 ,22.3 ,23.8 ,20.7 ,174.9 ,19.0 ,19.4 ,25.9 ,2.36 ,498 ,-,16.97 ,-,0.45 ,19.41 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0106 ,2.02E-05,4.9E+01,1.75E-02,003,17.8 ,26.15 ,ND,""
2017/12/8 11:00,-1568 ,-1922 ,0.02 ,DS,23.9 ,21.7 ,23.3 ,21.5 ,0.28 ,21.1 ,23.7 ,15.5 ,23.5 ,23.4 ,23.8 ,23.0 ,23.2 ,21.7 ,23.3 ,23.7 ,23.4 ,23.3 ,22.2 ,23.8 ,20.7 ,174.8 ,18.8 ,19.2 ,25.9 ,2.23 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0101 ,2.02E-05,5.0E+01,7.53E-03,003,17.8 ,25.64 ,ND,""
2017/12/8 17:00,-1589 ,-1937 ,0.02 ,DS,23.8 ,21.7 ,23.3 ,21.5 ,0.29 ,21.1 ,23.6 ,15.6 ,23.5 ,23.4 ,23.8 ,22.9 ,23.2 ,21.7 ,23.3 ,23.7 ,23.3 ,23.3 ,22.2 ,23.7 ,20.6 ,174.7 ,18.7 ,19.2 ,26.0 ,2.26 ,498 ,-,16.97 ,-,0.45 ,19.97 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.01E-05,4.9E+01,2.01E-02,003,17.7 ,25.21 ,ND,""
2017/12/8 23:00,-1604 ,-1945 ,0.02 ,DS,23.8 ,21.7 ,23.3 ,21.5 ,0.28 ,21.1 ,23.6 ,15.5 ,23.4 ,23.3 ,23.8 ,22.9 ,23.1 ,21.7 ,23.3 ,23.7 ,23.4 ,23.3 ,22.1 ,23.7 ,20.6 ,174.6 ,18.8 ,19.1 ,26.1 ,2.16 ,498 ,-,16.97 ,-,0.45 ,19.31 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0082 ,2.01E-05,4.9E+01,2.51E-02,003,17.6 ,24.60 ,ND,""
2017/12/9 5:00,-1620 ,-1952 ,0.02 ,DS,23.8 ,21.7 ,23.3 ,21.4 ,0.28 ,21.0 ,23.6 ,15.4 ,23.4 ,23.3 ,23.7 ,22.9 ,23.1 ,21.7 ,23.3 ,23.7 ,23.3 ,23.3 ,22.2 ,23.7 ,20.5 ,174.6 ,18.7 ,19.1 ,26.3 ,2.16 ,498 ,-,16.97 ,-,0.45 ,19.41 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.01E-05,4.9E+01,7.53E-03,003,17.5 ,23.97 ,ND,""
2017/12/9 11:00,-1652 ,-1979 ,0.02 ,DS,23.8 ,21.6 ,23.2 ,21.4 ,0.29 ,21.0 ,23.5 ,15.4 ,23.4 ,23.3 ,23.7 ,22.9 ,23.1 ,21.6 ,23.2 ,23.6 ,23.3 ,23.2 ,22.0 ,23.7 ,20.4 ,174.7 ,18.7 ,19.1 ,26.3 ,1.96 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.08 ,0.07 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0099 ,2.01E-05,4.9E+01,7.53E-03,003,17.5 ,23.35 ,ND,""
2017/12/9 17:00,-1675 ,-1997 ,0.02 ,DS,23.7 ,21.5 ,23.1 ,21.4 ,0.28 ,20.9 ,23.5 ,15.3 ,23.3 ,23.2 ,23.7 ,22.8 ,23.1 ,21.5 ,23.2 ,23.6 ,23.2 ,23.2 ,22.0 ,23.6 ,20.4 ,174.9 ,18.6 ,19.1 ,26.4 ,4.47 ,498 ,-,16.97 ,-,0.45 ,18.47 ,0.09 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0092 ,2.03E-05,4.9E+01,7.53E-03,003,17.4 ,22.80 ,ND,""
