,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
2017/12/9 23:00,-1694 ,-2011 ,0.02 ,DS,23.7 ,21.5 ,23.1 ,21.3 ,0.28 ,20.9 ,23.5 ,15.3 ,23.3 ,23.2 ,23.6 ,22.8 ,23.0 ,21.5 ,23.1 ,23.5 ,23.2 ,23.1 ,22.0 ,23.6 ,20.4 ,175.0 ,18.7 ,19.2 ,26.6 ,4.34 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.09 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0096 ,2.03E-05,4.9E+01,1.00E-02,003,17.4 ,22.20 ,ND,""
2017/12/10 5:00,-1685 ,-2002 ,0.02 ,DS,23.7 ,21.5 ,23.1 ,21.3 ,0.28 ,20.9 ,23.4 ,15.2 ,23.3 ,23.1 ,23.6 ,22.7 ,22.9 ,21.5 ,23.1 ,23.5 ,23.1 ,23.1 ,22.0 ,23.5 ,20.4 ,175.1 ,18.8 ,19.2 ,26.7 ,4.34 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.08 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.02E-05,5.0E+01,2.01E-02,003,17.3 ,21.64 ,ND,""
2017/12/10 11:00,-1670 ,-1989 ,0.02 ,DS,23.7 ,21.5 ,23.1 ,21.3 ,0.28 ,20.8 ,23.4 ,15.2 ,23.2 ,23.1 ,23.5 ,22.7 ,22.9 ,21.4 ,23.1 ,23.5 ,23.1 ,23.1 ,21.9 ,23.5 ,20.4 ,175.2 ,18.6 ,19.0 ,26.7 ,4.19 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.08 ,0.07 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0087 ,2.02E-05,4.9E+01,1.25E-02,003,17.3 ,45.89 ,ND,""
2017/12/10 17:00,-1631 ,-1957 ,0.02 ,DS,23.6 ,21.4 ,23.0 ,21.2 ,0.28 ,20.9 ,23.4 ,15.3 ,23.2 ,23.1 ,23.5 ,22.7 ,22.9 ,21.4 ,23.1 ,23.5 ,23.0 ,23.0 ,21.9 ,23.5 ,20.4 ,175.1 ,18.6 ,19.0 ,26.9 ,4.20 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.08 ,0.06 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0087 ,2.02E-05,4.9E+01,2.76E-02,003,17.3 ,45.54 ,ND,""
2017/12/10 23:00,-1598 ,-1927 ,0.02 ,DS,23.6 ,21.4 ,23.0 ,21.2 ,0.28 ,20.8 ,23.3 ,15.3 ,23.1 ,23.1 ,23.5 ,22.6 ,22.9 ,21.4 ,23.0 ,23.4 ,23.0 ,23.0 ,21.9 ,23.5 ,20.3 ,174.9 ,18.5 ,19.0 ,27.1 ,4.13 ,498 ,-,16.97 ,-,0.45 ,18.94 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0096 ,2.02E-05,4.9E+01,2.51E-03,003,17.3 ,45.15 ,ND,""
2017/12/11 5:00,-1563 ,-1892 ,0.02 ,DS,23.5 ,21.4 ,22.9 ,21.2 ,0.28 ,20.8 ,23.3 ,15.2 ,23.1 ,23.0 ,23.5 ,22.6 ,22.8 ,21.4 ,23.0 ,23.4 ,23.0 ,23.0 ,21.9 ,23.4 ,20.3 ,174.6 ,18.7 ,19.1 ,27.2 ,4.00 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.08 ,0.06 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0098 ,2.03E-05,4.9E+01,1.50E-02,003,17.3 ,44.67 ,ND,""
2017/12/11 11:00,-1527 ,-1863 ,0.02 ,DS,23.6 ,21.4 ,23.0 ,21.1 ,0.29 ,20.8 ,23.3 ,15.2 ,23.1 ,23.0 ,23.4 ,22.6 ,22.8 ,21.3 ,23.0 ,23.3 ,23.0 ,22.9 ,21.8 ,23.4 ,20.3 ,174.4 ,18.6 ,18.9 ,27.3 ,3.97 ,498 ,-,16.97 ,-,0.45 ,18.75 ,0.07 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0084 ,2.03E-05,5.0E+01,2.01E-02,003,17.2 ,44.25 ,ND,""
2017/12/11 17:00,-1514 ,-1848 ,0.02 ,DS,23.4 ,21.3 ,22.8 ,21.2 ,0.30 ,20.7 ,23.2 ,15.1 ,23.1 ,23.0 ,23.4 ,22.6 ,22.8 ,21.3 ,22.9 ,23.3 ,23.0 ,22.9 ,21.8 ,23.5 ,20.3 ,174.2 ,18.5 ,19.1 ,27.4 ,3.73 ,495 ,-,16.93 ,-,0.45 ,19.13 ,0.08 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0077 ,2.02E-05,4.9E+01,5.02E-03,003,17.3 ,43.89 ,ND,""
2017/12/11 23:00,-1527 ,-1856 ,0.02 ,DS,23.5 ,21.3 ,22.8 ,21.2 ,0.30 ,20.7 ,23.2 ,15.1 ,23.1 ,22.9 ,23.3 ,22.5 ,22.8 ,21.3 ,22.9 ,23.3 ,22.9 ,22.9 ,21.7 ,23.3 ,20.2 ,174.0 ,18.5 ,19.0 ,27.5 ,3.70 ,495 ,-,16.93 ,-,0.45 ,19.22 ,0.08 ,0.05 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0085 ,2.02E-05,4.9E+01,1.25E-02,003,17.3 ,43.45 ,ND,""
2017/12/12 5:00,-1598 ,-1912 ,0.02 ,DS,23.4 ,21.2 ,22.8 ,21.2 ,0.29 ,20.7 ,23.2 ,15.0 ,23.0 ,22.9 ,23.3 ,22.5 ,22.8 ,21.3 ,22.9 ,23.3 ,22.9 ,22.9 ,21.7 ,23.3 ,20.2 ,174.0 ,18.5 ,18.9 ,27.4 ,3.50 ,495 ,-,16.93 ,-,0.45 ,18.84 ,0.08 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0094 ,2.02E-05,4.9E+01,7.53E-03,003,17.1 ,42.84 ,ND,""
2017/12/12 11:00,-1619 ,-1926 ,0.02 ,DS,23.5 ,21.2 ,22.8 ,21.1 ,0.28 ,20.7 ,23.2 ,14.9 ,23.1 ,22.9 ,23.3 ,22.6 ,22.8 ,21.3 ,22.9 ,23.3 ,23.0 ,22.9 ,21.7 ,23.3 ,20.1 ,174.2 ,18.4 ,18.8 ,27.3 ,3.36 ,495 ,-,16.93 ,-,0.45 ,20.72 ,0.09 ,0.06 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0093 ,2.02E-05,4.9E+01,7.53E-03,003,17.0 ,42.23 ,ND,""
2017/12/12 17:00,-1655 ,-1955 ,0.02 ,DS,23.4 ,21.2 ,22.8 ,21.1 ,0.28 ,20.6 ,23.1 ,14.9 ,23.0 ,22.9 ,23.3 ,22.5 ,22.7 ,21.3 ,22.9 ,23.2 ,22.8 ,22.9 ,21.7 ,23.3 ,20.1 ,174.4 ,18.4 ,18.9 ,27.5 ,3.23 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.09 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0098 ,2.03E-05,5.0E+01,5.02E-03,003,17.0 ,41.66 ,ND,""
2017/12/12 23:00,-1668 ,-1963 ,0.02 ,DS,23.4 ,21.1 ,22.7 ,21.1 ,0.28 ,20.6 ,23.1 ,14.8 ,22.9 ,22.9 ,23.3 ,22.4 ,22.7 ,21.2 ,22.8 ,23.2 ,22.8 ,22.8 ,21.6 ,23.3 ,20.0 ,174.5 ,18.4 ,18.9 ,27.5 ,3.16 ,498 ,-,16.97 ,-,0.45 ,19.50 ,0.09 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.03E-05,4.9E+01,1.25E-02,003,16.9 ,41.06 ,ND,""
2017/12/13 5:00,-1675 ,-1967 ,0.02 ,DS,23.3 ,21.1 ,22.7 ,21.1 ,0.27 ,20.6 ,23.1 ,14.8 ,22.9 ,22.8 ,23.2 ,22.4 ,22.6 ,21.1 ,22.8 ,23.1 ,22.7 ,22.8 ,21.6 ,23.2 ,20.0 ,174.7 ,18.4 ,18.9 ,27.5 ,3.00 ,498 ,-,16.97 ,-,0.45 ,19.97 ,0.09 ,0.06 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0086 ,2.03E-05,5.0E+01,1.25E-02,003,16.8 ,40.49 ,ND,""
2017/12/13 11:00,-1664 ,-1957 ,0.02 ,DS,23.3 ,21.1 ,22.8 ,20.9 ,0.28 ,20.5 ,23.1 ,14.7 ,22.9 ,22.8 ,23.2 ,22.4 ,22.6 ,21.1 ,22.8 ,23.2 ,22.8 ,22.8 ,21.7 ,23.2 ,20.0 ,174.8 ,18.4 ,18.8 ,27.5 ,3.00 ,498 ,-,16.97 ,-,0.45 ,20.53 ,0.12 ,0.10 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0086 ,2.03E-05,4.9E+01,1.50E-02,003,16.8 ,39.91 ,ND,""
2017/12/13 17:00,-1690 ,-1979 ,0.02 ,DS,23.3 ,21.1 ,22.8 ,20.9 ,0.28 ,20.5 ,23.1 ,14.7 ,22.9 ,22.7 ,23.1 ,22.3 ,22.6 ,21.1 ,22.7 ,23.1 ,22.7 ,22.8 ,21.5 ,23.2 ,19.9 ,174.8 ,18.3 ,18.7 ,27.6 ,2.89 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.11 ,0.08 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0100 ,2.03E-05,4.9E+01,5.02E-03,003,16.7 ,39.38 ,ND,""
2017/12/13 23:00,-1695 ,-1981 ,0.02 ,DS,23.3 ,21.1 ,22.7 ,20.9 ,0.28 ,20.5 ,23.1 ,14.7 ,22.8 ,22.7 ,23.1 ,22.3 ,22.5 ,21.0 ,22.7 ,23.1 ,22.7 ,22.7 ,21.5 ,23.1 ,19.9 ,174.8 ,18.3 ,18.6 ,27.5 ,2.76 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.11 ,0.09 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0110 ,2.03E-05,5.0E+01,1.75E-02,003,16.6 ,38.81 ,ND,""
2017/12/14 5:00,-1704 ,-1985 ,0.03 ,DS,23.3 ,21.1 ,22.7 ,20.8 ,0.27 ,20.5 ,23.0 ,14.6 ,22.8 ,22.7 ,23.1 ,22.3 ,22.5 ,21.1 ,22.7 ,23.1 ,22.6 ,22.7 ,21.5 ,23.1 ,19.9 ,174.8 ,18.2 ,18.6 ,27.6 ,2.66 ,498 ,-,16.97 ,-,0.45 ,20.44 ,0.11 ,0.09 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0084 ,2.04E-05,5.0E+01,2.01E-02,003,16.5 ,38.19 ,ND,""
2017/12/14 11:00,-1728 ,-2009 ,0.02 ,DS,23.3 ,21.0 ,22.7 ,20.8 ,0.28 ,20.4 ,23.0 ,14.5 ,22.8 ,22.7 ,23.1 ,22.2 ,22.5 ,21.0 ,22.7 ,23.1 ,22.6 ,22.7 ,21.5 ,23.1 ,19.9 ,175.0 ,18.2 ,18.7 ,27.6 ,2.86 ,498 ,-,16.97 ,-,0.45 ,20.44 ,0.11 ,0.09 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0104 ,2.04E-05,4.9E+01,1.25E-02,003,16.5 ,37.62 ,ND,""
2017/12/14 17:00,-1759 ,-2036 ,0.02 ,DS,23.2 ,21.1 ,22.6 ,20.8 ,0.29 ,20.4 ,22.9 ,14.5 ,22.7 ,22.7 ,23.1 ,22.2 ,22.5 ,21.0 ,22.7 ,23.0 ,22.6 ,22.6 ,21.5 ,23.1 ,19.9 ,175.2 ,18.3 ,18.7 ,27.7 ,4.34 ,498 ,-,16.97 ,-,0.45 ,20.44 ,0.11 ,0.09 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0075 ,2.04E-05,5.0E+01,1.00E-02,003,16.4 ,37.10 ,ND,""
2017/12/14 23:00,-1777 ,-2050 ,0.02 ,DS,23.2 ,21.0 ,22.6 ,20.8 ,0.29 ,20.4 ,22.9 ,14.5 ,22.7 ,22.6 ,23.1 ,22.2 ,22.5 ,21.0 ,22.6 ,22.9 ,22.6 ,22.6 ,21.5 ,23.1 ,19.8 ,175.3 ,18.4 ,18.7 ,27.9 ,4.31 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.11 ,0.09 ,0.84 ,0.54 ,0.02 ,0.03 ,0.0088 ,2.04E-05,5.0E+01,1.25E-02,003,16.4 ,36.59 ,ND,""
2017/12/15 5:00,-1780 ,-2049 ,0.02 ,DS,23.2 ,21.0 ,22.6 ,20.8 ,0.27 ,20.4 ,22.9 ,14.4 ,22.7 ,22.6 ,23.0 ,22.2 ,22.4 ,21.0 ,22.6 ,23.0 ,22.6 ,22.6 ,21.4 ,23.0 ,19.8 ,175.4 ,18.3 ,18.7 ,27.9 ,4.20 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.11 ,0.09 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0089 ,2.04E-05,4.9E+01,1.00E-02,003,16.3 ,36.07 ,ND,""
2017/12/15 11:00,-1765 ,-2036 ,0.02 ,DS,23.1 ,21.0 ,22.5 ,20.7 ,0.28 ,20.3 ,22.9 ,14.4 ,22.7 ,22.6 ,23.0 ,22.1 ,22.4 ,21.0 ,22.6 ,22.9 ,22.6 ,22.6 ,21.4 ,23.0 ,19.8 ,175.6 ,18.2 ,18.6 ,28.1 ,4.23 ,498 ,-,16.97 ,-,0.45 ,19.41 ,0.11 ,0.09 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0086 ,2.04E-05,4.9E+01,1.00E-02,003,16.3 ,35.61 ,ND,""
2017/12/15 17:00,-1747 ,-2021 ,0.02 ,DS,23.1 ,20.9 ,22.5 ,20.7 ,0.28 ,20.3 ,22.9 ,14.3 ,22.6 ,22.5 ,22.9 ,22.1 ,22.4 ,20.9 ,22.5 ,22.9 ,22.5 ,22.5 ,21.3 ,23.0 ,19.8 ,175.6 ,18.2 ,18.6 ,28.1 ,4.23 ,498 ,-,16.97 ,-,0.45 ,21.19 ,0.10 ,0.08 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0092 ,2.04E-05,5.0E+01,1.50E-02,003,16.3 ,35.15 ,ND,""
2017/12/15 23:00,-1713 ,-1992 ,0.02 ,DS,23.1 ,20.9 ,22.5 ,20.7 ,0.28 ,20.3 ,22.9 ,14.4 ,22.6 ,22.5 ,22.9 ,22.1 ,22.4 ,20.9 ,22.5 ,22.9 ,22.5 ,22.5 ,21.3 ,23.0 ,19.7 ,175.4 ,18.4 ,18.7 ,28.1 ,4.20 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.10 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0089 ,2.04E-05,4.9E+01,1.25E-02,003,16.3 ,34.72 ,ND,""
2017/12/16 5:00,-1664 ,-1948 ,0.02 ,DS,23.1 ,20.9 ,22.5 ,20.7 ,0.28 ,20.3 ,22.8 ,14.4 ,22.6 ,22.5 ,22.9 ,22.1 ,22.3 ,20.9 ,22.5 ,22.9 ,22.6 ,22.5 ,21.3 ,22.9 ,19.7 ,175.2 ,18.2 ,18.6 ,28.2 ,4.07 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.10 ,0.08 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0090 ,2.04E-05,5.0E+01,7.53E-03,003,16.3 ,34.22 ,ND,""
2017/12/16 11:00,-1632 ,-1922 ,0.02 ,DS,23.1 ,20.9 ,22.5 ,20.7 ,0.29 ,20.3 ,22.8 ,14.4 ,22.5 ,22.5 ,22.9 ,22.0 ,22.3 ,20.9 ,22.5 ,22.8 ,22.5 ,22.5 ,21.3 ,22.9 ,19.8 ,175.0 ,18.2 ,18.6 ,28.4 ,4.07 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.10 ,0.08 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0104 ,2.04E-05,5.0E+01,1.50E-02,003,16.3 ,33.88 ,ND,""
2017/12/16 17:00,-1593 ,-1888 ,0.02 ,DS,23.0 ,20.9 ,22.4 ,20.7 ,0.29 ,20.3 ,22.8 ,14.5 ,22.5 ,22.5 ,22.9 ,22.0 ,22.3 ,20.9 ,22.5 ,22.8 ,22.6 ,22.4 ,21.3 ,22.9 ,19.8 ,174.8 ,18.0 ,18.6 ,28.5 ,4.07 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.09 ,0.08 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0094 ,2.02E-05,5.0E+01,7.53E-03,003,16.5 ,33.56 ,ND,""
2017/12/16 23:00,-1566 ,-1866 ,0.02 ,DS,23.0 ,20.9 ,22.5 ,20.8 ,0.29 ,20.3 ,22.8 ,14.5 ,22.5 ,22.5 ,22.9 ,22.0 ,22.3 ,20.9 ,22.4 ,22.8 ,22.6 ,22.4 ,21.5 ,22.9 ,19.7 ,174.6 ,18.1 ,18.4 ,28.6 ,4.04 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.09 ,0.08 ,0.84 ,0.53 ,0.02 ,0.03 ,0.0077 ,2.02E-05,4.9E+01,1.50E-02,003,16.4 ,33.25 ,ND,""
2017/12/17 5:00,-1598 ,-1896 ,0.02 ,DS,23.1 ,20.8 ,22.4 ,20.7 ,0.28 ,20.3 ,22.8 ,14.4 ,22.6 ,22.5 ,22.9 ,22.0 ,22.3 ,20.9 ,22.5 ,22.8 ,22.6 ,22.4 ,21.3 ,22.9 ,19.7 ,174.3 ,18.1 ,18.4 ,28.5 ,3.97 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.10 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.03E-05,5.0E+01,1.75E-02,003,16.4 ,32.82 ,ND,""
2017/12/17 11:00,-1672 ,-1955 ,0.02 ,DS,23.1 ,20.8 ,22.4 ,20.7 ,0.28 ,20.3 ,22.7 ,14.4 ,22.5 ,22.4 ,22.8 ,22.0 ,22.3 ,20.9 ,22.4 ,22.8 ,22.5 ,22.4 ,21.2 ,22.9 ,19.7 ,174.5 ,18.1 ,18.4 ,28.5 ,3.87 ,498 ,-,16.97 ,-,0.45 ,20.34 ,0.10 ,0.09 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0103 ,2.03E-05,4.9E+01,1.75E-02,003,16.2 ,32.28 ,ND,""
2017/12/17 17:00,-1706 ,-1979 ,0.02 ,DS,23.1 ,20.8 ,22.4 ,20.7 ,0.28 ,20.3 ,22.7 ,14.4 ,22.5 ,22.4 ,22.8 ,22.0 ,22.3 ,20.9 ,22.4 ,22.7 ,22.5 ,22.4 ,21.3 ,22.9 ,19.7 ,174.8 ,18.0 ,18.4 ,28.6 ,3.84 ,498 ,-,16.97 ,-,0.45 ,20.53 ,0.11 ,0.09 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.02E-05,5.0E+01,1.75E-02,003,16.1 ,31.71 ,ND,""
2017/12/17 23:00,-1746 ,-2010 ,0.02 ,DS,23.0 ,20.8 ,22.4 ,20.7 ,0.28 ,20.2 ,22.7 ,14.3 ,22.5 ,22.4 ,22.8 ,22.0 ,22.2 ,20.9 ,22.4 ,22.7 ,22.5 ,22.4 ,21.3 ,22.9 ,19.6 ,174.9 ,18.0 ,18.4 ,28.5 ,3.76 ,498 ,-,16.97 ,-,0.45 ,20.44 ,0.11 ,0.09 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0097 ,2.02E-05,5.0E+01,1.25E-02,003,16.1 ,31.17 ,ND,""
2017/12/18 5:00,-1767 ,-2027 ,0.02 ,DS,23.0 ,20.8 ,22.4 ,20.7 ,0.28 ,20.2 ,22.7 ,14.1 ,22.5 ,22.4 ,22.8 ,22.0 ,22.2 ,20.9 ,22.4 ,22.7 ,22.5 ,22.4 ,21.2 ,22.9 ,19.6 ,175.1 ,18.0 ,18.2 ,28.5 ,3.70 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.10 ,0.09 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0089 ,2.03E-05,5.0E+01,1.50E-02,003,16.0 ,30.57 ,ND,""
2017/12/18 11:00,-1773 ,-2030 ,0.02 ,DS,23.0 ,20.8 ,22.3 ,20.6 ,0.28 ,20.2 ,22.7 ,14.1 ,22.5 ,22.4 ,22.8 ,21.9 ,22.2 ,20.8 ,22.4 ,22.7 ,22.5 ,22.3 ,21.1 ,22.8 ,19.5 ,175.4 ,17.9 ,18.3 ,28.5 ,3.60 ,498 ,-,16.97 ,-,0.45 ,19.97 ,0.11 ,0.09 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0079 ,2.03E-05,5.0E+01,1.50E-02,003,15.9 ,30.00 ,ND,""
2017/12/18 17:00,-1740 ,-1999 ,0.02 ,DS,22.9 ,20.7 ,22.3 ,20.6 ,0.29 ,20.1 ,22.6 ,14.1 ,22.4 ,22.3 ,22.8 ,21.9 ,22.2 ,20.8 ,22.3 ,22.7 ,22.4 ,22.3 ,21.1 ,22.8 ,19.6 ,175.4 ,17.9 ,18.2 ,28.5 ,3.60 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.10 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.03E-05,5.0E+01,1.00E-02,003,15.9 ,29.52 ,ND,""
2017/12/18 23:00,-1739 ,-1998 ,0.02 ,DS,22.9 ,20.7 ,22.3 ,20.6 ,0.29 ,20.1 ,22.7 ,14.1 ,22.4 ,22.3 ,22.8 ,21.9 ,22.2 ,20.8 ,22.3 ,22.7 ,22.4 ,22.3 ,21.1 ,22.8 ,19.5 ,175.4 ,17.9 ,18.2 ,28.4 ,3.44 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.10 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0071 ,2.03E-05,4.9E+01,1.50E-02,003,15.9 ,29.05 ,ND,""
2017/12/19 5:00,-1700 ,-1964 ,0.02 ,DS,22.9 ,20.7 ,22.3 ,20.5 ,0.30 ,20.1 ,22.6 ,14.1 ,22.3 ,22.3 ,22.8 ,21.9 ,22.1 ,20.7 ,22.3 ,22.6 ,22.4 ,22.3 ,21.1 ,22.8 ,19.5 ,175.3 ,17.8 ,18.2 ,28.6 ,3.36 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.09 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0084 ,2.03E-05,4.9E+01,1.50E-02,003,15.9 ,28.65 ,ND,""
2017/12/19 11:00,-1653 ,-1923 ,0.02 ,DS,22.9 ,20.6 ,22.2 ,20.5 ,0.30 ,20.1 ,22.6 ,14.1 ,22.4 ,22.3 ,22.7 ,21.9 ,22.1 ,20.7 ,22.3 ,22.6 ,22.5 ,22.3 ,21.1 ,22.8 ,19.5 ,175.2 ,17.9 ,18.2 ,28.8 ,3.33 ,498 ,-,16.97 ,-,0.45 ,19.03 ,0.09 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0091 ,2.03E-05,4.9E+01,1.00E-02,003,15.9 ,29.56 ,ND,""
2017/12/19 17:00,-1710 ,-1976 ,0.02 ,DS,22.9 ,20.7 ,22.2 ,20.5 ,0.29 ,20.1 ,22.6 ,14.1 ,22.3 ,22.3 ,22.7 ,21.8 ,22.1 ,20.7 ,22.2 ,22.6 ,22.4 ,22.2 ,21.1 ,22.7 ,19.5 ,175.0 ,17.9 ,18.2 ,28.7 ,3.30 ,498 ,-,16.97 ,-,0.45 ,19.41 ,0.10 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0084 ,2.02E-05,5.0E+01,2.51E-03,003,15.9 ,46.05 ,ND,""
2017/12/19 23:00,-1775 ,-2024 ,0.02 ,DS,22.9 ,20.7 ,22.2 ,20.6 ,0.28 ,20.1 ,22.6 ,14.1 ,22.3 ,22.3 ,22.7 ,21.8 ,22.1 ,20.7 ,22.2 ,22.6 ,22.4 ,22.2 ,21.0 ,22.8 ,19.5 ,175.2 ,17.9 ,18.4 ,28.6 ,3.20 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.10 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.02E-05,5.0E+01,2.01E-02,003,15.8 ,45.63 ,ND,""
2017/12/20 5:00,-1800 ,-2041 ,0.02 ,DS,22.9 ,20.6 ,22.2 ,20.6 ,0.27 ,20.1 ,22.6 ,14.0 ,22.3 ,22.2 ,22.7 ,21.8 ,22.1 ,20.7 ,22.2 ,22.6 ,22.3 ,22.2 ,21.0 ,22.7 ,19.5 ,175.3 ,17.9 ,18.2 ,28.6 ,3.10 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.10 ,0.08 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0095 ,2.02E-05,5.0E+01,7.53E-03,003,15.8 ,45.21 ,ND,""
2017/12/20 11:00,-1803 ,-2043 ,0.02 ,DS,22.8 ,20.6 ,22.2 ,20.5 ,0.28 ,20.0 ,22.5 ,13.9 ,22.3 ,22.2 ,22.6 ,21.7 ,22.0 ,20.7 ,22.2 ,22.5 ,22.4 ,22.2 ,21.0 ,22.7 ,19.4 ,175.6 ,17.9 ,18.3 ,28.7 ,2.97 ,498 ,-,16.97 ,-,0.45 ,20.44 ,0.10 ,0.08 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0099 ,2.02E-05,5.0E+01,1.50E-02,003,15.8 ,44.77 ,ND,""
2017/12/20 17:00,-1792 ,-2034 ,0.02 ,DS,22.8 ,20.6 ,22.1 ,20.5 ,0.28 ,20.0 ,22.5 ,13.9 ,22.2 ,22.2 ,22.6 ,21.7 ,22.0 ,20.7 ,22.2 ,22.5 ,22.3 ,22.2 ,21.0 ,22.7 ,19.4 ,175.7 ,17.9 ,18.2 ,28.7 ,2.97 ,498 ,-,16.97 ,-,0.45 ,20.34 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.04E-05,5.0E+01,1.25E-02,003,15.8 ,44.41 ,ND,""
2017/12/20 23:00,-1792 ,-2033 ,0.02 ,DS,22.8 ,20.6 ,22.2 ,20.5 ,0.28 ,20.0 ,22.5 ,13.9 ,22.2 ,22.2 ,22.6 ,21.7 ,22.0 ,20.6 ,22.2 ,22.5 ,22.3 ,22.2 ,20.9 ,22.7 ,19.4 ,175.6 ,17.8 ,18.2 ,28.8 ,2.86 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0074 ,2.04E-05,4.9E+01,1.25E-02,003,15.8 ,44.01 ,ND,""
2017/12/21 5:00,-1804 ,-2041 ,0.02 ,DS,22.8 ,20.5 ,22.1 ,20.4 ,0.27 ,19.9 ,22.5 ,13.8 ,22.2 ,22.2 ,22.6 ,21.7 ,22.0 ,20.6 ,22.2 ,22.5 ,22.3 ,22.2 ,21.0 ,22.6 ,19.4 ,175.6 ,17.8 ,18.2 ,28.7 ,2.73 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0095 ,2.04E-05,5.0E+01,2.01E-02,003,15.7 ,43.61 ,ND,""
2017/12/21 11:00,-1825 ,-2056 ,0.02 ,DS,22.8 ,20.5 ,22.1 ,20.4 ,0.28 ,19.9 ,22.5 ,13.8 ,22.2 ,22.1 ,22.6 ,21.7 ,21.9 ,20.6 ,22.1 ,22.5 ,22.2 ,22.1 ,20.9 ,22.7 ,19.4 ,175.8 ,17.8 ,18.2 ,28.8 ,2.70 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.09 ,0.07 ,0.84 ,0.54 ,0.03 ,0.03 ,0.0085 ,2.04E-05,4.9E+01,1.00E-02,003,15.6 ,43.21 ,ND,""
2017/12/21 17:00,-1811 ,-2044 ,0.02 ,DS,22.7 ,20.5 ,22.1 ,20.4 ,0.28 ,19.9 ,22.5 ,13.8 ,22.1 ,22.1 ,22.6 ,21.6 ,21.9 ,20.6 ,22.1 ,22.4 ,22.2 ,22.1 ,20.9 ,22.6 ,19.4 ,175.8 ,17.9 ,18.2 ,28.7 ,2.67 ,498 ,-,16.97 ,-,0.45 ,19.97 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.06E-05,4.9E+01,1.00E-02,003,15.7 ,42.90 ,ND,""
2017/12/21 23:00,-1818 ,-2049 ,0.02 ,DS,22.7 ,20.5 ,22.1 ,20.3 ,0.28 ,19.9 ,22.4 ,13.8 ,22.1 ,22.1 ,22.6 ,21.7 ,21.9 ,20.6 ,22.1 ,22.5 ,22.2 ,22.1 ,20.9 ,22.6 ,19.3 ,175.8 ,17.8 ,18.1 ,28.9 ,2.60 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.06E-05,4.9E+01,1.50E-02,003,15.6 ,42.54 ,ND,""
2017/12/22 5:00,-1801 ,-2035 ,0.02 ,DS,22.7 ,20.5 ,22.1 ,20.3 ,0.28 ,19.9 ,22.4 ,13.7 ,22.1 ,22.1 ,22.5 ,21.6 ,21.9 ,20.6 ,22.1 ,22.4 ,22.2 ,22.1 ,20.8 ,22.5 ,19.3 ,175.7 ,17.8 ,18.1 ,28.8 ,2.49 ,498 ,-,16.97 ,-,0.45 ,19.22 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0100 ,2.04E-05,5.0E+01,1.00E-02,003,15.7 ,42.17 ,ND,""
2017/12/22 11:00,-1794 ,-2028 ,0.02 ,DS,22.7 ,20.4 ,22.0 ,20.3 ,0.29 ,19.8 ,22.4 ,13.7 ,22.1 ,22.1 ,22.5 ,21.6 ,21.9 ,20.5 ,22.1 ,22.4 ,22.2 ,22.0 ,20.8 ,22.5 ,19.3 ,175.8 ,17.7 ,18.1 ,28.9 ,2.46 ,498 ,-,16.97 ,-,0.45 ,19.31 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.04E-05,5.0E+01,1.50E-02,003,15.6 ,41.80 ,ND,""
2017/12/22 17:00,-1767 ,-2004 ,0.02 ,DS,22.7 ,20.4 ,22.0 ,20.2 ,0.29 ,19.9 ,22.4 ,13.8 ,22.0 ,22.0 ,22.5 ,21.5 ,21.9 ,20.5 ,22.0 ,22.4 ,22.1 ,22.0 ,20.8 ,22.6 ,19.3 ,175.7 ,17.7 ,18.1 ,29.0 ,2.36 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0096 ,2.03E-05,4.9E+01,2.01E-02,003,15.7 ,41.53 ,ND,""
2017/12/22 23:00,-1754 ,-1994 ,0.02 ,DS,22.6 ,20.4 ,22.0 ,20.2 ,0.29 ,19.8 ,22.3 ,13.7 ,22.0 ,22.0 ,22.5 ,21.6 ,21.9 ,20.5 ,22.0 ,22.3 ,22.1 ,22.0 ,20.8 ,22.5 ,19.3 ,175.6 ,18.0 ,18.2 ,28.9 ,2.29 ,498 ,-,16.97 ,-,0.45 ,19.50 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0107 ,2.03E-05,4.9E+01,1.25E-02,003,15.7 ,41.18 ,ND,""
2017/12/23 5:00,-1731 ,-1972 ,0.02 ,DS,22.6 ,20.3 ,22.0 ,20.2 ,0.29 ,19.8 ,22.3 ,13.8 ,22.0 ,22.0 ,22.4 ,21.5 ,21.9 ,20.5 ,22.0 ,22.3 ,22.1 ,22.0 ,20.8 ,22.5 ,19.3 ,175.4 ,17.7 ,18.3 ,29.1 ,2.20 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.02E-05,5.0E+01,1.75E-02,003,15.8 ,40.82 ,ND,""
2017/12/23 11:00,-1733 ,-1974 ,0.02 ,DS,22.6 ,20.3 ,22.0 ,20.2 ,0.30 ,19.8 ,22.3 ,13.7 ,22.0 ,22.0 ,22.4 ,21.5 ,21.9 ,20.5 ,22.0 ,22.3 ,22.1 ,21.9 ,20.8 ,22.5 ,19.3 ,175.4 ,17.6 ,18.1 ,29.1 ,2.10 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0114 ,2.02E-05,5.0E+01,1.50E-02,003,15.7 ,40.55 ,ND,""
2017/12/23 17:00,-1753 ,-1992 ,0.02 ,DS,22.6 ,20.3 ,21.9 ,20.2 ,0.30 ,19.8 ,22.3 ,13.8 ,22.0 ,22.0 ,22.4 ,21.5 ,21.8 ,20.5 ,21.9 ,22.3 ,22.1 ,21.9 ,20.8 ,22.5 ,19.2 ,175.4 ,17.6 ,18.1 ,29.1 ,2.07 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0085 ,2.05E-05,5.0E+01,2.01E-02,003,15.8 ,40.23 ,ND,""
2017/12/23 23:00,-1768 ,-2002 ,0.02 ,DS,22.6 ,20.3 ,21.9 ,20.2 ,0.30 ,19.8 ,22.3 ,13.8 ,22.0 ,22.0 ,22.4 ,21.5 ,21.8 ,20.5 ,22.0 ,22.3 ,22.0 ,21.9 ,20.8 ,22.5 ,19.3 ,175.4 ,17.6 ,18.1 ,29.3 ,1.99 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0079 ,2.05E-05,4.9E+01,1.50E-02,003,15.8 ,39.95 ,ND,""
2017/12/24 5:00,-1756 ,-1990 ,0.02 ,DS,22.6 ,20.3 ,21.9 ,20.2 ,0.29 ,19.8 ,22.3 ,13.8 ,22.0 ,21.9 ,22.3 ,21.5 ,21.8 ,20.4 ,21.9 ,22.3 ,22.1 ,21.9 ,20.7 ,22.4 ,19.2 ,175.5 ,17.6 ,18.1 ,29.3 ,1.99 ,495 ,-,16.93 ,-,0.45 ,19.78 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0097 ,2.02E-05,5.0E+01,2.26E-02,003,15.9 ,39.66 ,ND,""
2017/12/24 11:00,-1744 ,-1980 ,0.02 ,DS,22.6 ,20.3 ,21.9 ,20.2 ,0.30 ,19.8 ,22.2 ,13.8 ,22.0 ,21.9 ,22.3 ,21.5 ,21.8 ,20.4 ,21.9 ,22.3 ,22.1 ,21.9 ,20.7 ,22.4 ,19.3 ,175.6 ,17.6 ,18.0 ,29.2 ,4.84 ,495 ,-,16.93 ,-,0.45 ,20.53 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0093 ,2.02E-05,5.0E+01,1.50E-02,003,16.0 ,39.38 ,ND,""
2017/12/24 17:00,-1679 ,-1924 ,0.02 ,DS,22.5 ,20.3 ,21.9 ,20.2 ,0.30 ,19.8 ,22.2 ,13.9 ,22.0 ,21.9 ,22.3 ,21.5 ,21.8 ,20.4 ,21.9 ,22.3 ,22.0 ,21.9 ,20.8 ,22.4 ,19.2 ,175.3 ,17.6 ,18.0 ,29.3 ,4.65 ,495 ,-,16.93 ,-,0.45 ,19.50 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0104 ,2.03E-05,4.9E+01,1.00E-02,003,16.0 ,39.26 ,3.31E-07,""
2017/12/24 23:00,-1593 ,-1850 ,0.02 ,DS,22.5 ,20.3 ,21.9 ,20.2 ,0.29 ,19.8 ,22.2 ,14.0 ,22.0 ,21.9 ,22.3 ,21.5 ,21.8 ,20.4 ,21.9 ,22.2 ,22.0 ,21.9 ,20.8 ,22.4 ,19.3 ,175.0 ,17.6 ,17.8 ,29.4 ,4.62 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.08 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0113 ,2.03E-05,4.9E+01,5.02E-03,003,16.0 ,39.11 ,ND,""
2017/12/25 5:00,-1461 ,-1736 ,0.02 ,DS,22.5 ,20.3 ,21.9 ,20.2 ,0.30 ,19.8 ,22.2 ,14.2 ,22.0 ,21.9 ,22.3 ,21.5 ,21.8 ,20.4 ,21.9 ,22.2 ,22.0 ,21.9 ,20.7 ,22.4 ,19.3 ,174.4 ,17.5 ,17.9 ,29.5 ,4.55 ,495 ,-,16.93 ,-,0.45 ,19.97 ,0.07 ,0.05 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0096 ,2.02E-05,4.9E+01,1.00E-02,003,16.1 ,39.06 ,ND,""
2017/12/25 11:00,-1497 ,-1769 ,0.02 ,DS,22.4 ,20.3 ,21.9 ,20.2 ,0.29 ,19.9 ,22.2 ,14.2 ,21.9 ,21.9 ,22.3 ,21.4 ,21.8 ,20.4 ,21.9 ,22.2 ,22.1 ,21.9 ,20.7 ,22.3 ,19.3 ,174.0 ,17.6 ,17.9 ,29.6 ,4.55 ,495 ,-,16.93 ,-,0.45 ,19.59 ,0.08 ,0.05 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.02E-05,4.9E+01,7.53E-03,003,16.2 ,38.88 ,ND,""
2017/12/25 17:00,-1578 ,-1837 ,0.02 ,DS,22.5 ,20.3 ,21.8 ,20.3 ,0.30 ,19.8 ,22.2 ,14.1 ,22.0 ,21.9 ,22.3 ,21.5 ,21.8 ,20.5 ,21.9 ,22.2 ,22.0 ,21.9 ,20.7 ,22.4 ,19.2 ,174.0 ,17.5 ,17.9 ,29.6 ,4.39 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.09 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.02E-05,4.9E+01,7.53E-03,003,16.2 ,38.49 ,ND,""
2017/12/25 23:00,-1631 ,-1880 ,0.02 ,DS,22.5 ,20.3 ,21.9 ,20.3 ,0.29 ,19.8 ,22.2 ,14.0 ,22.0 ,21.9 ,22.3 ,21.5 ,21.8 ,20.4 ,21.9 ,22.2 ,21.9 ,21.8 ,20.7 ,22.4 ,19.2 ,174.2 ,17.5 ,17.9 ,29.6 ,4.26 ,495 ,-,16.93 ,-,0.45 ,20.25 ,0.10 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0082 ,2.02E-05,4.9E+01,1.25E-02,003,16.2 ,38.06 ,ND,""
2017/12/26 5:00,-1631 ,-1874 ,0.02 ,DS,22.5 ,20.3 ,21.9 ,20.3 ,0.28 ,19.8 ,22.2 ,13.9 ,22.0 ,21.9 ,22.3 ,21.4 ,21.8 ,20.4 ,21.8 ,22.2 ,22.0 ,21.9 ,20.7 ,22.4 ,19.2 ,174.3 ,17.5 ,17.9 ,29.6 ,4.28 ,495 ,-,16.93 ,-,0.45 ,20.06 ,0.10 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0084 ,2.02E-05,5.0E+01,1.00E-02,003,16.1 ,37.59 ,ND,""
2017/12/26 11:00,-1566 ,-1816 ,0.02 ,DS,22.5 ,20.3 ,21.8 ,20.3 ,0.30 ,19.8 ,22.2 ,13.9 ,21.9 ,21.9 ,22.2 ,21.4 ,21.8 ,20.4 ,21.9 ,22.2 ,22.1 ,21.8 ,20.7 ,22.3 ,19.2 ,174.4 ,17.5 ,17.9 ,29.5 ,4.15 ,495 ,-,16.93 ,-,0.45 ,19.41 ,0.09 ,0.06 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0070 ,2.02E-05,5.0E+01,1.50E-02,003,16.0 ,36.99 ,ND,""
2017/12/26 17:00,-1562 ,-1818 ,0.02 ,DS,22.5 ,20.3 ,21.8 ,20.2 ,0.29 ,19.8 ,22.1 ,13.9 ,21.9 ,21.9 ,22.2 ,21.4 ,21.7 ,20.4 ,21.8 ,22.1 ,22.0 ,21.8 ,20.6 ,22.3 ,19.2 ,174.2 ,17.5 ,18.0 ,29.3 ,3.99 ,495 ,-,16.93 ,-,0.45 ,19.13 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0100 ,2.01E-05,4.9E+01,1.75E-02,003,16.1 ,36.62 ,ND,""
2017/12/26 23:00,-1585 ,-1833 ,0.02 ,DS,22.4 ,20.2 ,21.8 ,20.3 ,0.29 ,19.8 ,22.1 ,13.9 ,21.9 ,21.9 ,22.2 ,21.4 ,21.7 ,20.4 ,21.8 ,22.2 ,21.9 ,21.8 ,20.6 ,22.3 ,19.2 ,174.0 ,17.5 ,18.0 ,29.3 ,3.97 ,498 ,-,16.97 ,-,0.45 ,19.41 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0104 ,2.01E-05,5.0E+01,1.50E-02,003,16.0 ,36.19 ,ND,""
2017/12/27 5:00,-1607 ,-1842 ,0.02 ,DS,22.5 ,20.3 ,21.8 ,20.3 ,0.28 ,19.7 ,22.1 ,13.8 ,21.9 ,21.9 ,22.2 ,21.4 ,21.7 ,20.4 ,21.8 ,22.1 ,21.9 ,21.8 ,20.6 ,22.3 ,19.1 ,174.0 ,17.5 ,18.1 ,29.4 ,3.85 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0087 ,2.03E-05,5.0E+01,1.50E-02,003,15.9 ,35.67 ,ND,""
2017/12/27 11:00,-1613 ,-1847 ,0.02 ,DS,22.4 ,20.2 ,21.8 ,20.2 ,0.26 ,19.7 ,22.1 ,13.8 ,21.9 ,21.9 ,22.2 ,21.4 ,21.7 ,20.4 ,21.8 ,22.1 ,21.9 ,21.7 ,20.6 ,22.3 ,19.1 ,174.1 ,17.5 ,17.9 ,29.3 ,3.79 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.09 ,0.07 ,0.84 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.03E-05,4.9E+01,2.51E-02,003,15.8 ,35.16 ,ND,""
2017/12/27 17:00,-1624 ,-1855 ,0.02 ,DS,22.4 ,20.2 ,21.7 ,20.2 ,0.29 ,19.7 ,22.1 ,13.7 ,21.9 ,21.8 ,22.2 ,21.3 ,21.7 ,20.3 ,21.8 ,22.1 ,21.9 ,21.7 ,20.6 ,22.2 ,19.0 ,174.1 ,17.4 ,17.7 ,29.0 ,3.69 ,498 ,-,16.97 ,-,0.45 ,19.97 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.03E-05,4.9E+01,2.26E-02,003,15.6 ,34.66 ,ND,""
2017/12/27 23:00,-1650 ,-1873 ,0.02 ,DS,22.4 ,20.1 ,21.7 ,20.1 ,0.28 ,19.6 ,22.1 ,13.6 ,21.9 ,21.8 ,22.1 ,21.3 ,21.7 ,20.3 ,21.8 ,22.1 ,21.8 ,21.7 ,20.5 ,22.2 ,19.0 ,174.2 ,17.3 ,17.8 ,29.0 ,3.45 ,498 ,-,16.97 ,-,0.45 ,20.25 ,0.09 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0110 ,2.03E-05,5.0E+01,1.00E-02,003,15.5 ,34.05 ,ND,""
2017/12/28 5:00,-1679 ,-1895 ,0.02 ,DS,22.4 ,20.1 ,21.7 ,20.1 ,0.27 ,19.6 ,22.1 ,13.5 ,21.8 ,21.7 ,22.1 ,21.3 ,21.6 ,20.2 ,21.7 ,22.1 ,21.9 ,21.7 ,20.5 ,22.2 ,18.9 ,174.3 ,17.3 ,17.7 ,28.7 ,3.32 ,498 ,-,16.97 ,-,0.45 ,20.25 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0090 ,2.04E-05,5.0E+01,1.00E-02,003,15.3 ,33.40 ,ND,""
2017/12/28 11:00,-1704 ,-1910 ,0.02 ,DS,22.3 ,20.1 ,21.7 ,20.0 ,0.24 ,19.6 ,22.0 ,13.4 ,21.8 ,21.7 ,22.1 ,21.2 ,21.6 ,20.2 ,21.7 ,22.1 ,21.9 ,21.7 ,20.5 ,22.2 ,18.9 ,174.6 ,17.2 ,17.8 ,28.7 ,3.19 ,498 ,-,16.97 ,-,0.45 ,18.66 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.04E-05,5.0E+01,7.53E-03,003,15.2 ,32.88 ,ND,""
2017/12/28 17:00,-1716 ,-1919 ,0.02 ,DS,22.3 ,20.1 ,21.7 ,19.9 ,0.29 ,19.5 ,22.0 ,13.4 ,21.7 ,21.7 ,22.1 ,21.2 ,21.5 ,20.2 ,21.7 ,22.0 ,21.8 ,21.7 ,20.4 ,22.2 ,18.9 ,174.7 ,17.2 ,17.9 ,28.5 ,3.06 ,498 ,-,16.97 ,-,0.45 ,19.13 ,0.11 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0082 ,2.05E-05,5.4E+01,1.75E-02,003,15.1 ,32.34 ,ND,""
2017/12/28 23:00,-1711 ,-1911 ,0.02 ,DS,22.3 ,20.1 ,21.7 ,19.9 ,0.29 ,19.5 ,22.0 ,13.4 ,21.7 ,21.7 ,22.0 ,21.1 ,21.5 ,20.2 ,21.7 ,22.0 ,21.8 ,21.7 ,20.4 ,22.2 ,18.9 ,174.7 ,17.1 ,17.7 ,28.6 ,2.99 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0086 ,2.05E-05,5.0E+01,2.76E-02,003,15.1 ,31.81 ,ND,""
2017/12/29 5:00,-1708 ,-1906 ,0.02 ,DS,22.3 ,20.0 ,21.6 ,19.8 ,0.28 ,19.5 ,22.0 ,13.5 ,21.7 ,21.7 ,22.0 ,21.1 ,21.5 ,20.2 ,21.7 ,22.0 ,21.8 ,21.6 ,20.4 ,22.1 ,18.9 ,174.8 ,17.2 ,17.6 ,28.7 ,2.96 ,498 ,-,16.97 ,-,0.45 ,19.88 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.02E-05,4.9E+01,1.00E-02,003,15.0 ,31.33 ,ND,""
2017/12/29 11:00,-1712 ,-1910 ,0.02 ,DS,22.3 ,20.0 ,21.6 ,19.8 ,0.29 ,19.5 ,22.0 ,13.5 ,21.7 ,21.7 ,22.0 ,21.1 ,21.5 ,20.1 ,21.7 ,22.0 ,21.8 ,21.6 ,20.4 ,22.1 ,18.9 ,174.9 ,17.2 ,17.6 ,28.6 ,2.83 ,498 ,-,16.97 ,-,0.45 ,19.69 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0096 ,2.02E-05,5.0E+01,1.75E-02,003,15.0 ,30.92 ,ND,""
2017/12/29 17:00,-1669 ,-1872 ,0.02 ,DS,22.2 ,20.0 ,21.6 ,19.8 ,0.29 ,19.4 ,21.9 ,13.5 ,21.6 ,21.6 ,22.0 ,21.1 ,21.5 ,20.1 ,21.6 ,21.9 ,21.8 ,21.6 ,20.4 ,22.1 ,18.8 ,174.8 ,17.2 ,17.6 ,28.8 ,2.70 ,498 ,-,16.97 ,-,0.45 ,19.78 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0084 ,2.05E-05,5.0E+01,5.02E-03,003,15.1 ,30.52 ,ND,""
2017/12/29 23:00,-1706 ,-1902 ,0.02 ,DS,22.2 ,20.0 ,21.5 ,19.8 ,0.29 ,19.4 ,21.9 ,13.5 ,21.6 ,21.6 ,22.0 ,21.0 ,21.4 ,20.1 ,21.6 ,21.9 ,21.8 ,21.6 ,20.3 ,22.1 ,18.8 ,174.7 ,17.2 ,17.7 ,28.7 ,2.59 ,498 ,-,16.97 ,-,0.45 ,19.50 ,0.10 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0098 ,2.05E-05,5.0E+01,1.25E-02,003,15.0 ,30.10 ,ND,""
2017/12/30 5:00,-1722 ,-1911 ,0.02 ,DS,22.2 ,20.0 ,21.5 ,19.7 ,0.28 ,19.4 ,21.9 ,13.4 ,21.5 ,21.6 ,22.0 ,21.0 ,21.4 ,20.0 ,21.6 ,21.9 ,21.7 ,21.5 ,20.3 ,22.1 ,18.8 ,174.8 ,17.2 ,17.6 ,28.6 ,2.46 ,498 ,-,16.97 ,-,0.45 ,20.16 ,0.09 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.03E-05,5.0E+01,1.25E-02,003,15.0 ,29.62 ,ND,""
2017/12/30 11:00,-1732 ,-1917 ,0.02 ,DS,22.2 ,19.9 ,21.5 ,19.7 ,0.28 ,19.4 ,21.9 ,13.5 ,21.5 ,21.5 ,21.9 ,21.0 ,21.4 ,20.1 ,21.5 ,21.9 ,21.7 ,21.5 ,20.3 ,22.0 ,18.8 ,174.9 ,17.2 ,17.6 ,28.7 ,2.49 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0083 ,2.03E-05,5.0E+01,1.50E-02,003,15.0 ,29.22 ,ND,""
2017/12/30 17:00,-1782 ,-1959 ,0.02 ,DS,22.2 ,19.9 ,21.5 ,19.7 ,0.28 ,19.3 ,21.9 ,13.4 ,21.5 ,21.5 ,21.9 ,21.0 ,21.3 ,20.1 ,21.5 ,21.9 ,21.7 ,21.5 ,20.3 ,22.0 ,18.8 ,175.0 ,17.2 ,17.6 ,28.7 ,2.33 ,498 ,-,16.97 ,-,0.45 ,19.41 ,0.11 ,0.08 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0103 ,2.04E-05,5.0E+01,1.00E-02,003,14.9 ,28.83 ,ND,""
2017/12/30 23:00,-1807 ,-1974 ,0.02 ,DS,22.1 ,19.9 ,21.5 ,19.7 ,0.28 ,19.3 ,21.9 ,13.4 ,21.5 ,21.5 ,21.9 ,20.9 ,21.3 ,20.0 ,21.5 ,21.9 ,21.6 ,21.5 ,20.3 ,22.0 ,18.7 ,175.1 ,17.1 ,17.6 ,28.9 ,2.28 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.04E-05,5.0E+01,3.01E-02,003,14.9 ,28.40 ,ND,""
2017/12/31 5:00,-1797 ,-1962 ,0.02 ,DS,22.1 ,19.9 ,21.5 ,19.7 ,0.27 ,19.3 ,21.9 ,13.4 ,21.5 ,21.5 ,21.9 ,20.9 ,21.3 ,20.0 ,21.5 ,21.9 ,21.7 ,21.5 ,20.2 ,22.0 ,18.7 ,175.2 ,17.1 ,17.6 ,28.6 ,2.26 ,498 ,-,16.97 ,-,0.45 ,18.94 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0088 ,2.04E-05,5.0E+01,1.00E-02,003,14.9 ,27.97 ,ND,""
2017/12/31 11:00,-1774 ,-1942 ,0.02 ,DS,22.1 ,19.8 ,21.4 ,19.6 ,0.28 ,19.3 ,21.8 ,13.3 ,21.4 ,21.5 ,21.9 ,20.9 ,21.3 ,20.0 ,21.5 ,21.8 ,21.7 ,21.5 ,20.3 ,22.0 ,18.7 ,175.3 ,17.1 ,17.7 ,28.8 ,4.62 ,498 ,-,16.97 ,-,0.45 ,19.59 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0099 ,2.04E-05,5.0E+01,1.75E-02,003,14.9 ,27.55 ,ND,""
2017/12/31 17:00,-1734 ,-1908 ,0.02 ,DS,22.1 ,19.8 ,21.4 ,19.6 ,0.27 ,19.3 ,21.8 ,13.4 ,21.4 ,21.5 ,21.9 ,20.9 ,21.3 ,20.0 ,21.5 ,21.8 ,21.6 ,21.4 ,20.2 ,21.9 ,18.7 ,175.2 ,17.1 ,17.4 ,28.9 ,4.49 ,498 ,-,16.97 ,-,0.45 ,20.06 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0094 ,2.03E-05,5.0E+01,1.25E-02,003,14.9 ,27.26 ,ND,""
2017/12/31 23:00,-1695 ,-1874 ,0.02 ,DS,22.0 ,19.8 ,21.4 ,19.6 ,0.28 ,19.2 ,21.7 ,13.4 ,21.3 ,21.4 ,21.8 ,20.8 ,21.2 ,19.9 ,21.4 ,21.7 ,21.5 ,21.4 ,20.1 ,21.9 ,18.7 ,175.0 ,17.1 ,17.4 ,28.9 ,4.49 ,498 ,-,16.97 ,-,0.45 ,19.31 ,0.10 ,0.07 ,0.83 ,0.53 ,0.03 ,0.03 ,0.0081 ,2.03E-05,5.0E+01,1.00E-02,003,14.9 ,27.00 ,ND,""
,RPV water level�ifuel range) (A�j,RPV water level�ifuel range) (B�j,Pressure in RPV(A),Pressure in RPV(B),VESSEL STUD(TE-2-3-67A2),VESSEL FLANGE(TE-2-3-69A2),VESSEL WALL ADJ TO FLANGE(TE-2-3-69B2),FEEDWATER NOZZLE N4B(TE-2-3-69D1),Pressure in PCV,SRV D OUTLET TEMPERATURE(TE-2-113D),SRV F OUTLET TEMPERATURE(TE-2-113F),MSIV leakage detector(2-86A) (TE-2-405A),RETURN AIR DRYWELL COOLER(TE-16-114A),RETURN AIR DRYWELL COOLER(TE-16-114B),RETURN AIR DRYWELL COOLER(TE-16-114C),RETURN AIR DRYWELL COOLER(TE-16-114D),RETURN AIR DRYWELL COOLER(TE-16-114E),SUPPLY AIR D/W COOLER(TE-16-114F#1),SUPPLY AIR D/W COOLER(TE-16-114G#1),SUPPLY AIR D/W COOLER(TE-16-114H#1),SUPPLY AIR D/W COOLER(TE-16-114J#2),SUPPLY AIR D/W COOLER(TE-16-114K#1),RPV BELLOWS SEAL AREA(TE-16-114L#1),PCV Temperature �iTE-16-002�j,PCV Temperature �iTE-16-004�j,Pressure in S/C,Temperature in S/C(A) (TE-16-700A),Temperature in S/C(B) (TE-16-700B),Temperature in SFP of unit3,FPC skimmer surge tank level of unit3,Pressure of nitrogen gas injection,Flow rate of nitrogen gas injection to PCV,Flow rate of nitrogen gas injection to RPV,Pressure of nitrogen gas injection to PCV,Pressure of nitrogen gas injection to RPV,Outlet flow from PCV gas control system,Hydrogen concentration in PCV(A),Hydrogen concentration in PCV(B),CAMS radiation monitor D/W(A),CAMS radiation monitor D/W(B),CAMS radiation monitor S/C(A),CAMS radiation monitor S/C(B),No.31 area monitor of the central control room,Airborne radioactive concentrations (dust) at the nitrogen gas injection system to PCV,Airborne radioactive concentrations (long half-life noble gas) at the nitrogen gas injection system to PCV,Surface radiation of filter units at the nitrogen gas injection system to PCV,Water levels inside PCV were newly added.,Temperature in SFP of unit4,FPC skimmer surge tank level of unit4,Dust radiation monitor Channel A at the exhaust system for Unit 4 fuel removal cover,"note"
Unit,mm,mm,MPa,MPa,��,��,��,��,kPa,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,��,kPa(abs�j,��,��,��,m,kPa,Nm3/h,Nm3/h,kPa,MPa,Nm3/h,vol%,vol%,Sv/h,Sv/h,Sv/h,Sv/h,mSv/h,Bq/cm3,Bq/cm3,mSv/h,-,��,�~100mm,Bq/cm3,""
Instrument condition at the newest time,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,Continuously monitoring the status,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,,Continuously monitoring the status,,,,,,,,,,,,""
